Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,13.18,5.28
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,23.95,15.97
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,34.7,26.24
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,45.83,36.78
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,56.85,47.11
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,67.4,56.86
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,77.85,66.4
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,105.44,91.32
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,128.27,111.57
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,137.75,119.81
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,146.93,127.74
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,170.56,135.46
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,197.54,152.84
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,207.14,165.19
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,203.67,166.9
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,221.9,182.14
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,241.51,198.68
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,232.26,191.85
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,219.87,182.09
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,222.23,183.98
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,224.29,185.6
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,165.29,136.25
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,108.88,88.38
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,124.9,102.21
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,141.67,116.6
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,153.7,127.14
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,166.72,138.58
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,129.5,106.93
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,91.92,74.65
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,83.79,67.94
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,75.63,61.09
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,65.98,52.74
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,56.26,44.24
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,45.96,35.2
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,36.39,26.66
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,27.25,18.34
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,18.13,9.99
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,10.7,2.41
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.13,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.1,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,7.8,1.42
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,11.51,4.99
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,15.63,8.9
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,19.77,12.76
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,23.5,16.24
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,27.23,19.68
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,84.6,72.21
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,127.35,110.3
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,118.59,102.09
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,107.41,91.93
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,126.64,103.75
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,146.7,119.93
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,157.36,128.46
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,168.46,137.43
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,142.35,115.85
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,113.7,92.03
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,70.26,55.15
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,25.67,16.73
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,107.24,86.7
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,190.45,155.84
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,190.62,155.75
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,190.8,156.05
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,141.89,115.36
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,92.1,73.45
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,97.61,78.5
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,103.43,83.71
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,99.95,80.89
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,96.55,78.16
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,88.01,71.01
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,79.43,63.8
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,69.83,55.65
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,60.17,47.34
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,49.43,38.04
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,38.89,28.74
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,29.33,20.1
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,19.79,11.4
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,11.52,3.2
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.41,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,12.38,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,24.07,14.14
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,32.36,23.39
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,40.56,31.36
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,44.75,35.44
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,48.98,39.38
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,74.43,62.5
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,100.71,86.0
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,115.96,99.11
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,127.72,108.91
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,136.81,116.42
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,151.48,128.74
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,171.12,135.32
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,188.18,147.1
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,211.07,164.81
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,235.82,184.72
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,270.89,211.03
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,313.8,244.63
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,385.84,299.17
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,473.57,368.69
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,515.07,404.76
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,554.34,438.33
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,588.98,468.35
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,620.75,495.57
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,647.42,517.7
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,670.89,537.03
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,692.42,556.26
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,706.23,569.7
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,712.86,576.55
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,715.8,579.93
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,708.75,575.68
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,698.07,568.61
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,678.85,554.04
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,656.37,536.53
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,614.63,505.27
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,570.38,470.38
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,504.74,416.27
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,438.15,357.54
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,332.26,246.99
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,167.97,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,10.67,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,22.76,13.21
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,29.29,20.91
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,35.85,27.42
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,39.54,31.0
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,43.28,34.45
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,46.04,36.94
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,54.04,44.16
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,56.61,46.23
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,59.09,48.17
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,61.03,49.7
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,62.89,51.16
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,115.95,63.32
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,172.8,98.92
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,228.79,144.22
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,284.26,193.8
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,338.42,243.74
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,391.04,292.23
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,439.9,337.41
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,486.75,379.97
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,530.01,418.01
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,570.59,452.85
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,606.56,484.09
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,639.42,512.28
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,666.96,535.9
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,691.02,556.51
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,708.47,571.9
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,722.21,584.36
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,728.32,590.1
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,730.66,593.06
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,724.3,589.74
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,720.84,588.59
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,698.95,572.18
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,673.73,552.88
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,633.33,522.62
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,590.43,488.74
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,521.49,432.27
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,451.74,371.24
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,335.76,255.59
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,181.47,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,12.8,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,24.95,14.97
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,33.61,24.86
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,42.16,33.33
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,47.05,38.14
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,51.95,42.76
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,55.07,45.59
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,58.2,48.33
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,65.97,55.27
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,68.46,57.29
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,69.67,58.26
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,70.94,59.27
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,118.65,70.55
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,171.46,104.11
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,223.33,146.15
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,275.12,192.32
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,324.82,237.53
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,377.29,284.93
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,423.83,327.67
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,468.58,367.95
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,470.7,374.71
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,450.44,361.4
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,456.88,368.54
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,451.18,365.62
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,370.76,301.76
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,279.14,226.93
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,293.02,239.91
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,319.94,263.11
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,217.34,178.94
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,115.39,92.89
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,72.92,57.27
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,33.88,23.85
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,29.72,20.31
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,25.57,16.73
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,21.43,13.13
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,17.29,9.49
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,12.74,5.42
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,8.21,1.35
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,4.92,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.64,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.23,15.7
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,37.51,27.92
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,48.62,38.67
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,57.16,46.76
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,65.52,54.47
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,73.59,61.83
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,78.31,66.04
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,81.64,68.79
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,84.98,71.5
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,65.24,53.58
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,61.4,50.02
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,58.49,45.0
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,55.59,42.33
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,77.99,61.4
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,99.52,79.56
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,135.68,109.48
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,172.73,139.79
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,176.42,142.78
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,180.04,145.8
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,125.11,100.13
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,68.17,52.33
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,49.8,36.85
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,31.48,21.3
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,95.75,75.89
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,163.93,132.88
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,148.03,119.67
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,131.67,106.19
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,112.26,90.14
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,92.63,73.77
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,113.67,91.96
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,137.44,112.36
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,120.16,97.75
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,102.73,82.93
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,258.12,218.28
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,386.42,324.0
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,324.92,269.76
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,251.52,205.81
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,153.66,116.47
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.68,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.11,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,11.95,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,23.3,13.23
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,30.37,21.41
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,37.42,28.27
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,41.37,32.09
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,49.35,39.4
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,72.93,60.66
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,100.88,85.48
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,76.91,63.62
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,56.9,45.44
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,58.47,46.55
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,67.54,54.24
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,114.34,63.13
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,167.91,94.82
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,222.33,137.31
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,276.49,184.05
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,328.38,230.26
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,379.29,275.61
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,427.48,319.13
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,473.89,360.35
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,516.9,397.4
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,557.65,431.72
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,594.2,462.75
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,627.8,490.9
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,655.85,513.48
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,680.58,533.15
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,699.17,549.63
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,714.14,563.22
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,721.77,569.54
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,725.7,573.32
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,720.45,569.67
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,711.62,563.11
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,699.58,554.05
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,677.66,537.05
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,639.79,510.97
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,599.46,481.46
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,534.82,431.43
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,469.25,376.86
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,358.16,274.33
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,234.64,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,100.72,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,12.38,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,24.13,13.82
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,31.99,22.75
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,39.79,30.28
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,44.4,34.7
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,49.01,38.94
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,52.27,41.83
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,60.49,49.08
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,61.16,49.37
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,61.95,49.75
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,63.38,50.79
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,64.83,51.85
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,132.26,91.35
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,178.5,139.85
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,194.58,152.06
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,211.28,165.1
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,223.44,174.86
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,235.39,184.45
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,284.23,222.05
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,341.2,266.68
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,332.41,260.79
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,318.45,250.35
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,389.47,306.95
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,462.08,364.49
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,575.74,454.0
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,675.92,532.51
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,601.01,474.8
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,486.41,386.63
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,613.92,487.31
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,720.18,567.68
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,713.54,561.68
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,703.23,553.6
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,685.39,538.97
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,664.25,521.31
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,623.55,493.43
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,580.22,462.13
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,522.93,417.68
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,459.15,364.92
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,265.51,202.72
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,44.2,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,12.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,11.95,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,23.33,13.34
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,30.41,21.64
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,37.49,28.64
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,45.15,35.91
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,49.5,39.98
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,52.8,43.03
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,56.09,46.0
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,57.31,46.92
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,58.6,47.89
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,60.16,49.18
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,69.17,57.22
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,116.87,67.31
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,172.35,101.67
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,227.48,146.65
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,282.29,196.48
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,335.05,246.33
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,386.63,295.36
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,435.2,341.94
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,481.93,386.18
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,525.46,426.12
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,566.52,462.98
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,602.63,495.89
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,635.75,525.72
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,662.82,550.22
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,686.45,571.58
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,704.06,588.97
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,718.03,603.32
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,724.73,610.06
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,733.84,618.59
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,570.5,486.06
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,376.14,321.61
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,530.18,456.46
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,667.91,571.65
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,626.97,537.79
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,583.39,500.98
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,521.02,446.68
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,452.12,383.95
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,263.84,213.91
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,48.52,1.28
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,13.66,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,12.38,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,24.24,14.47
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,31.72,23.3
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,39.18,30.72
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,43.88,35.35
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,52.91,43.82
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,56.1,46.71
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,59.3,49.52
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,61.17,51.05
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,63.07,52.57
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,64.5,53.63
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,65.94,54.71
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,113.8,65.34
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,176.52,105.68
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,231.69,150.23
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,286.55,199.35
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,339.36,248.25
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,390.86,295.92
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,439.64,341.06
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,486.59,383.58
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,529.66,421.13
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,570.26,455.45
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,605.85,485.68
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,638.41,512.74
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,665.07,534.09
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,688.27,552.32
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,710.46,571.78
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,724.68,585.32
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,732.1,592.54
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,735.74,596.41
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,729.08,592.27
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,718.67,585.43
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,696.67,570.28
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,671.25,552.18
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,630.23,521.92
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,593.4,493.41
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,525.04,437.62
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,456.27,378.44
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,347.9,279.8
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,226.88,56.93
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,91.83,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,12.38,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,24.13,14.38
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,32.42,23.89
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,40.63,31.98
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,56.79,47.11
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,73.25,62.21
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,81.13,69.3
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,88.77,76.04
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,98.56,84.42
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,108.02,92.35
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,87.34,73.62
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,70.4,58.28
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,136.74,92.23
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,192.33,138.22
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,231.66,172.1
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,260.89,199.31
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,276.59,215.9
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,282.7,223.84
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,294.67,234.77
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,305.07,244.15
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,359.63,287.34
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,418.42,333.89
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,438.07,350.5
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,457.02,366.69
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,417.17,336.14
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,359.69,291.09
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,351.76,285.83
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,342.51,279.16
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,349.13,285.85
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,355.37,292.22
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,538.07,441.46
