Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,14.5,4.75,1.5,35.0,11.86,0.0
2016,1,22,8,0,434.0,29.0,5.0,2.0,70.0,24.17,15.06
2016,1,22,8,15,535.5,37.5,5.3,2.5,119.5,33.63,24.97
2016,1,22,8,30,637.0,46.0,5.6,3.0,169.0,40.88,32.11
2016,1,22,8,45,697.0,51.5,5.9,3.5,220.5,45.2,36.32
2016,1,22,9,0,757.0,57.0,6.2,4.0,272.0,49.55,40.37
2016,1,22,9,15,794.5,61.0,6.25,4.5,322.0,52.46,42.96
2016,1,22,9,30,832.0,65.0,6.3,5.0,372.0,55.37,45.48
2016,1,22,9,45,859.5,67.5,6.35,5.5,417.5,57.01,46.77
2016,1,22,10,0,887.0,70.0,6.4,6.0,463.0,65.39,54.19
2016,1,22,10,15,905.0,72.0,6.35,6.5,503.0,67.23,55.61
2016,1,22,10,30,923.0,74.0,6.3,7.0,543.0,69.0,56.96
2016,1,22,10,45,937.0,75.0,6.3,7.5,576.5,117.75,66.93
2016,1,22,11,0,951.0,76.0,6.3,8.0,610.0,175.72,102.72
2016,1,22,11,15,959.5,77.5,6.2,8.0,635.5,233.63,150.03
2016,1,22,11,30,968.0,79.0,6.1,8.0,661.0,291.26,202.39
2016,1,22,11,45,971.5,80.5,6.1,8.5,678.0,346.97,254.88
2016,1,22,12,0,975.0,82.0,6.1,9.0,695.0,401.4,306.35
2016,1,22,12,15,977.5,82.0,6.05,9.0,703.5,452.7,355.09
2016,1,22,12,30,980.0,82.0,6.0,9.0,712.0,502.13,401.32
2016,1,22,12,45,981.5,81.5,6.0,9.5,711.5,548.56,443.36
2016,1,22,13,0,983.0,81.0,6.0,10.0,711.0,592.62,482.36
2016,1,22,13,15,980.0,80.5,5.9,10.0,702.0,631.61,517.07
2016,1,22,13,30,977.0,80.0,5.8,10.0,693.0,667.53,548.57
2016,1,22,13,45,972.5,79.0,5.75,10.5,675.5,698.82,574.91
2016,1,22,14,0,968.0,78.0,5.7,11.0,658.0,726.69,598.04
2016,1,22,14,15,959.0,76.5,5.6,11.0,632.0,747.46,616.2
2016,1,22,14,30,950.0,75.0,5.5,11.0,606.0,764.44,630.16
2016,1,22,14,45,936.5,74.0,5.45,11.0,572.5,774.94,639.16
2016,1,22,15,0,923.0,73.0,5.4,11.0,539.0,781.59,645.36
2016,1,22,15,15,904.5,70.5,5.25,10.5,498.5,778.9,645.23
2016,1,22,15,30,886.0,68.0,5.1,10.0,458.0,772.41,642.25
2016,1,22,15,45,861.5,65.0,4.95,10.0,412.5,764.23,636.74
2016,1,22,16,0,837.0,62.0,4.8,10.0,367.0,745.48,622.78
2016,1,22,16,15,798.5,58.0,4.25,9.0,317.0,711.36,596.51
2016,1,22,16,30,760.0,54.0,3.7,8.0,267.0,674.35,567.47
2016,1,22,16,45,701.5,48.5,3.2,7.5,215.5,617.92,520.78
2016,1,22,17,0,643.0,43.0,2.7,7.0,164.0,559.85,470.22
2016,1,22,17,15,539.5,35.0,2.5,6.0,115.0,465.6,388.63
2016,1,22,17,30,436.0,27.0,2.3,5.0,66.0,372.78,291.17
2016,1,22,17,45,218.0,13.5,2.1,4.5,33.0,158.56,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,221.0,14.0,1.25,0.5,35.0,11.41,0.0
2016,1,23,8,0,442.0,28.0,1.4,1.0,70.0,25.39,16.34
2016,1,23,8,15,541.5,36.0,1.35,1.5,119.0,32.22,23.89
2016,1,23,8,30,641.0,44.0,1.3,2.0,168.0,39.07,30.66
2016,1,23,8,45,699.0,49.0,1.3,3.0,219.5,43.03,34.46
2016,1,23,9,0,757.0,54.0,1.3,4.0,271.0,47.02,38.1
2016,1,23,9,15,794.0,58.0,1.3,4.5,320.5,50.01,40.77
2016,1,23,9,30,831.0,62.0,1.3,5.0,370.0,52.99,43.34
2016,1,23,9,45,856.0,65.0,1.3,6.0,415.0,55.04,44.93
2016,1,23,10,0,881.0,68.0,1.3,7.0,460.0,63.94,52.69
2016,1,23,10,15,898.5,70.0,1.3,7.5,499.5,65.79,54.09
2016,1,23,10,30,916.0,72.0,1.3,8.0,539.0,67.56,55.43
2016,1,23,10,45,927.5,74.0,1.35,8.5,572.0,117.04,65.91
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,174.95,101.41
2016,1,23,11,15,947.0,77.0,1.4,9.5,630.0,231.83,146.65
2016,1,23,11,30,955.0,78.0,1.4,10.0,655.0,288.36,196.21
2016,1,23,11,45,957.5,80.0,1.45,10.5,671.5,343.57,246.37
2016,1,23,12,0,960.0,82.0,1.5,11.0,688.0,397.46,295.24
2016,1,23,12,15,962.5,82.5,1.6,11.5,696.5,448.54,341.1
2016,1,23,12,30,965.0,83.0,1.7,12.0,705.0,497.83,384.39
2016,1,23,12,45,963.5,83.0,1.8,12.5,704.5,542.74,423.2
2016,1,23,13,0,962.0,83.0,1.9,13.0,704.0,585.09,458.98
2016,1,23,13,15,959.0,82.5,2.0,13.0,695.0,623.41,491.72
2016,1,23,13,30,956.0,82.0,2.1,13.0,686.0,658.72,521.58
2016,1,23,13,45,950.0,81.5,2.25,13.5,668.0,689.01,546.53
2016,1,23,14,0,944.0,81.0,2.4,14.0,650.0,715.9,568.54
2016,1,23,14,15,935.0,80.0,2.45,14.0,624.5,736.73,586.3
2016,1,23,14,30,926.0,79.0,2.5,14.0,599.0,753.88,600.35
2016,1,23,14,45,913.0,77.0,2.55,14.0,566.0,763.3,608.55
2016,1,23,15,0,900.0,75.0,2.6,14.0,533.0,768.91,614.19
2016,1,23,15,15,881.5,73.0,2.55,13.5,493.0,766.63,614.7
2016,1,23,15,30,863.0,71.0,2.5,13.0,453.0,767.71,617.83
2016,1,23,15,45,837.0,67.5,2.45,13.0,408.0,750.67,606.38
2016,1,23,16,0,811.0,64.0,2.4,13.0,363.0,730.11,592.22
2016,1,23,16,15,772.5,60.0,2.15,12.0,314.0,696.02,568.24
2016,1,23,16,30,734.0,56.0,1.9,11.0,265.0,659.08,541.04
2016,1,23,16,45,675.5,50.5,1.7,10.0,214.0,602.73,497.51
2016,1,23,17,0,617.0,45.0,1.5,9.0,163.0,544.7,450.06
2016,1,23,17,15,516.0,36.5,1.55,8.0,114.5,451.74,372.54
2016,1,23,17,30,415.0,28.0,1.6,7.0,66.0,371.5,290.32
2016,1,23,17,45,207.5,14.0,1.7,6.5,33.0,184.14,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.0,15.5,3.7,3.0,34.5,12.66,0.0
2016,1,24,8,0,388.0,31.0,4.0,4.0,69.0,25.75,16.47
2016,1,24,8,15,490.0,40.5,4.05,4.5,117.5,33.16,24.4
2016,1,24,8,30,592.0,50.0,4.1,5.0,166.0,40.53,31.57
2016,1,24,8,45,567.0,62.5,4.2,6.0,198.5,49.37,39.8
2016,1,24,9,0,542.0,75.0,4.3,7.0,231.0,57.71,47.37
2016,1,24,9,15,557.5,87.5,4.6,7.5,272.5,65.98,54.79
2016,1,24,9,30,573.0,100.0,4.9,8.0,314.0,73.93,61.78
2016,1,24,9,45,617.5,102.5,5.2,9.0,358.0,74.45,61.85
2016,1,24,10,0,662.0,105.0,5.5,10.0,402.0,75.15,62.08
2016,1,24,10,15,769.5,95.0,5.65,10.5,468.5,74.76,61.44
2016,1,24,10,30,877.0,85.0,5.8,11.0,535.0,68.03,55.19
2016,1,24,10,45,891.0,86.5,5.95,12.0,567.5,116.73,65.79
2016,1,24,11,0,905.0,88.0,6.1,13.0,600.0,180.15,106.27
2016,1,24,11,15,913.5,89.5,6.1,13.5,625.0,236.0,150.93
2016,1,24,11,30,922.0,91.0,6.1,14.0,650.0,291.62,200.11
2016,1,24,11,45,925.0,93.0,6.2,14.5,666.5,345.62,249.85
2016,1,24,12,0,928.0,95.0,6.3,15.0,683.0,398.41,298.64
2016,1,24,12,15,930.0,95.0,6.25,15.0,691.5,447.74,344.49
2016,1,24,12,30,932.0,95.0,6.2,15.0,700.0,495.27,387.97
2016,1,24,12,45,783.0,144.5,6.2,15.5,652.5,511.44,405.5
2016,1,24,13,0,634.0,194.0,6.2,16.0,605.0,515.78,411.57
2016,1,24,13,15,570.0,213.0,6.1,16.0,579.0,524.3,420.49
2016,1,24,13,30,506.0,232.0,6.0,16.0,553.0,530.56,426.78
2016,1,24,13,45,705.5,163.5,5.95,16.5,598.5,622.08,501.13
2016,1,24,14,0,905.0,95.0,5.9,17.0,644.0,706.41,569.44
2016,1,24,14,15,895.0,93.5,5.8,17.0,618.0,730.63,589.41
2016,1,24,14,30,885.0,92.0,5.7,17.0,592.0,746.64,603.09
2016,1,24,14,45,878.5,87.0,5.6,17.0,560.5,757.58,612.06
2016,1,24,15,0,872.0,82.0,5.5,17.0,529.0,764.78,618.34
2016,1,24,15,15,852.5,79.5,5.2,17.0,489.0,761.33,615.8
2016,1,24,15,30,833.0,77.0,4.9,17.0,449.0,754.09,610.44
2016,1,24,15,45,800.0,75.0,4.65,17.0,403.5,733.35,595.04
2016,1,24,16,0,767.0,73.0,4.4,17.0,358.0,709.07,576.81
2016,1,24,16,15,726.5,68.0,3.95,16.0,309.0,672.22,550.15
2016,1,24,16,30,686.0,63.0,3.5,15.0,260.0,638.44,525.08
2016,1,24,16,45,617.5,57.5,3.1,14.0,209.5,575.78,476.01
2016,1,24,17,0,549.0,52.0,2.7,13.0,159.0,512.11,423.67
2016,1,24,17,15,446.0,42.0,2.65,12.5,112.0,417.73,343.68
2016,1,24,17,30,343.0,32.0,2.6,12.0,65.0,325.98,254.76
2016,1,24,17,45,171.5,16.0,2.55,12.0,32.5,164.22,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,126.0,19.0,2.85,11.5,31.5,14.8,0.0
2016,1,25,8,0,252.0,38.0,3.1,12.0,63.0,29.4,19.01
2016,1,25,8,15,355.0,51.0,3.25,12.5,108.5,39.23,28.93
2016,1,25,8,30,458.0,64.0,3.4,13.0,154.0,51.61,40.4
2016,1,25,8,45,233.0,84.5,3.55,13.5,130.5,63.25,50.98
2016,1,25,9,0,8.0,105.0,3.7,14.0,107.0,81.73,67.4
2016,1,25,9,15,12.0,123.0,3.6,14.5,127.0,95.24,79.14
2016,1,25,9,30,16.0,141.0,3.5,15.0,147.0,108.61,90.54
2016,1,25,9,45,405.0,115.0,3.4,15.5,296.5,79.99,65.11
2016,1,25,10,0,794.0,89.0,3.3,16.0,446.0,71.61,57.5
2016,1,25,10,15,814.5,92.0,3.15,16.5,485.5,73.06,58.5
2016,1,25,10,30,835.0,95.0,3.0,17.0,525.0,74.54,59.51
2016,1,25,10,45,860.0,93.5,2.85,17.5,560.0,120.46,67.99
2016,1,25,11,0,885.0,92.0,2.7,18.0,595.0,174.92,100.29
2016,1,25,11,15,895.0,93.5,2.5,18.5,621.0,230.89,143.77
2016,1,25,11,30,905.0,95.0,2.3,19.0,647.0,291.66,195.1
2016,1,25,11,45,913.5,95.0,2.15,19.5,665.0,344.97,241.81
2016,1,25,12,0,922.0,95.0,2.0,20.0,683.0,397.57,287.66
2016,1,25,12,15,925.5,95.5,1.95,20.0,692.0,447.7,331.51
2016,1,25,12,30,929.0,96.0,1.9,20.0,701.0,496.21,373.02
2016,1,25,12,45,934.5,94.0,1.85,20.5,702.5,541.65,410.32
2016,1,25,13,0,940.0,92.0,1.8,21.0,704.0,585.1,444.96
2016,1,25,13,15,938.0,91.5,1.75,21.0,696.0,623.54,475.81
2016,1,25,13,30,936.0,91.0,1.7,21.0,688.0,659.11,503.82
2016,1,25,13,45,935.5,88.5,1.7,21.0,672.0,690.64,528.74
2016,1,25,14,0,935.0,86.0,1.7,21.0,656.0,719.03,551.04
2016,1,25,14,15,672.5,157.5,1.65,21.0,559.0,646.78,497.84
2016,1,25,14,30,410.0,229.0,1.6,21.0,462.0,532.4,413.19
2016,1,25,14,45,655.5,153.0,1.55,21.0,502.0,669.31,518.26
2016,1,25,15,0,901.0,77.0,1.5,21.0,542.0,776.34,595.46
2016,1,25,15,15,883.5,74.5,1.35,20.5,502.5,774.34,593.83
2016,1,25,15,30,866.0,72.0,1.2,20.0,463.0,775.75,595.69
2016,1,25,15,45,841.5,69.0,1.1,20.0,417.5,760.52,585.35
2016,1,25,16,0,817.0,66.0,1.0,20.0,372.0,741.74,572.52
2016,1,25,16,15,779.5,62.0,1.0,19.0,322.5,708.31,552.29
2016,1,25,16,30,742.0,58.0,1.0,18.0,273.0,671.94,528.95
2016,1,25,16,45,680.0,52.5,1.0,17.5,221.5,612.55,486.07
2016,1,25,17,0,618.0,47.0,1.0,17.0,170.0,551.46,439.3
2016,1,25,17,15,517.5,38.5,1.05,16.5,120.5,466.84,371.32
2016,1,25,17,30,417.0,30.0,1.1,16.0,71.0,377.55,289.15
2016,1,25,17,45,208.5,15.0,1.2,15.5,35.5,189.88,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.0,18.0,4.55,5.5,20.5,14.57,0.0
2016,1,26,8,0,50.0,36.0,4.8,6.0,41.0,28.28,18.67
2016,1,26,8,15,75.5,57.5,5.05,6.0,70.0,44.02,34.04
2016,1,26,8,30,101.0,79.0,5.3,6.0,99.0,59.37,48.61
2016,1,26,8,45,123.0,98.5,5.55,6.5,129.5,73.13,61.42
2016,1,26,9,0,145.0,118.0,5.8,7.0,160.0,86.57,73.66
2016,1,26,9,15,197.5,135.5,5.85,7.0,204.0,98.82,84.74
2016,1,26,9,30,250.0,153.0,5.9,7.0,248.0,107.19,92.14
2016,1,26,9,45,143.0,167.5,6.0,7.5,223.0,119.01,102.37
2016,1,26,10,0,36.0,182.0,6.1,8.0,198.0,131.78,113.31
2016,1,26,10,15,46.5,202.0,6.1,8.0,225.0,144.5,124.32
2016,1,26,10,30,57.0,222.0,6.1,8.0,252.0,156.87,134.95
2016,1,26,10,45,102.0,245.0,6.2,8.5,302.0,180.85,145.46
2016,1,26,11,0,147.0,268.0,6.3,9.0,352.0,205.93,162.61
2016,1,26,11,15,269.5,262.0,6.35,9.0,424.5,235.16,181.19
2016,1,26,11,30,392.0,256.0,6.4,9.0,497.0,281.81,216.26
2016,1,26,11,45,212.5,259.5,6.45,9.5,390.5,262.15,208.04
2016,1,26,12,0,33.0,263.0,6.5,10.0,284.0,220.21,178.72
2016,1,26,12,15,21.0,238.5,6.6,10.0,252.5,202.32,164.34
2016,1,26,12,30,9.0,214.0,6.7,10.0,221.0,179.98,146.02
2016,1,26,12,45,4.5,158.5,6.8,10.0,162.0,133.75,107.54
2016,1,26,13,0,0.0,103.0,6.9,10.0,103.0,85.77,67.24
2016,1,26,13,15,0.0,65.0,6.95,10.0,65.0,54.01,40.39
2016,1,26,13,30,0.0,27.0,7.0,10.0,27.0,22.37,13.47
2016,1,26,13,45,0.0,67.5,7.1,10.0,67.5,56.08,42.23
2016,1,26,14,0,0.0,108.0,7.2,10.0,108.0,90.21,71.24
2016,1,26,14,15,0.0,131.0,6.85,9.5,131.0,110.35,88.53
2016,1,26,14,30,0.0,154.0,6.5,9.0,154.0,131.4,106.67
2016,1,26,14,45,0.0,112.0,6.2,9.0,112.0,94.21,75.25
2016,1,26,15,0,0.0,70.0,5.9,9.0,70.0,58.08,44.49
2016,1,26,15,15,88.0,135.5,5.45,9.0,175.5,206.56,174.1
2016,1,26,15,30,176.0,201.0,5.0,9.0,281.0,355.19,300.38
2016,1,26,15,45,167.5,183.5,4.6,9.0,254.0,335.66,284.23
2016,1,26,16,0,159.0,166.0,4.2,9.0,227.0,315.18,267.55
2016,1,26,16,15,151.0,144.5,3.95,8.5,196.0,288.83,246.35
2016,1,26,16,30,143.0,123.0,3.7,8.0,165.0,261.35,223.73
2016,1,26,16,45,131.0,101.0,3.5,7.5,134.0,228.95,196.12
2016,1,26,17,0,119.0,79.0,3.3,7.0,103.0,195.37,166.57
2016,1,26,17,15,91.0,58.0,3.35,6.5,73.0,150.47,125.9
2016,1,26,17,30,63.0,37.0,3.4,6.0,43.0,104.1,81.93
2016,1,26,17,45,31.5,18.5,3.45,6.0,21.5,49.87,3.36
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,136.5,17.0,3.6,1.5,31.0,13.27,0.0
2016,1,27,8,0,273.0,34.0,3.8,2.0,62.0,27.94,18.82
2016,1,27,8,15,339.0,49.0,3.8,3.0,104.0,37.66,28.72
2016,1,27,8,30,405.0,64.0,3.8,4.0,146.0,48.62,39.17
2016,1,27,8,45,466.5,71.5,3.85,5.0,190.0,55.82,45.92
2016,1,27,9,0,528.0,79.0,3.9,6.0,234.0,60.54,50.15
2016,1,27,9,15,672.5,73.5,4.0,6.5,306.0,56.17,46.02
2016,1,27,9,30,817.0,68.0,4.1,7.0,378.0,57.38,46.94
2016,1,27,9,45,843.5,71.0,4.25,8.0,424.0,59.29,48.35
2016,1,27,10,0,870.0,74.0,4.4,9.0,470.0,61.2,49.75
2016,1,27,10,15,888.0,76.5,4.3,9.0,510.0,62.63,50.89
2016,1,27,10,30,906.0,79.0,4.2,9.0,550.0,72.12,59.25
2016,1,27,10,45,919.5,80.5,4.1,9.5,583.5,124.22,70.86
2016,1,27,11,0,933.0,82.0,4.0,10.0,617.0,182.13,107.3
2016,1,27,11,15,941.5,83.0,3.95,10.0,643.0,239.3,153.85
2016,1,27,11,30,950.0,84.0,3.9,10.0,669.0,296.21,204.92
2016,1,27,11,45,955.0,85.0,3.9,10.5,686.5,351.61,256.08
2016,1,27,12,0,960.0,86.0,3.9,11.0,704.0,405.91,306.16
2016,1,27,12,15,963.0,86.5,3.9,11.0,713.0,457.7,353.97
2016,1,27,12,30,966.0,87.0,3.9,11.0,722.0,507.74,399.32
2016,1,27,12,45,968.0,86.0,3.9,11.5,722.5,553.99,439.82
2016,1,27,13,0,970.0,85.0,3.9,12.0,723.0,597.92,477.34
2016,1,27,13,15,968.0,84.5,3.85,12.0,714.5,637.54,511.33
2016,1,27,13,30,966.0,84.0,3.8,12.0,706.0,674.2,542.3
2016,1,27,13,45,963.0,82.5,3.8,12.5,689.5,706.12,568.21
2016,1,27,14,0,960.0,81.0,3.8,13.0,673.0,734.71,591.12
2016,1,27,14,15,952.5,79.5,3.75,12.5,648.0,756.74,610.63
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,775.05,626.08
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,786.32,635.31
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,793.73,641.86
2016,1,27,15,15,904.5,73.0,3.4,12.0,517.0,793.32,641.98
2016,1,27,15,30,888.0,71.0,3.2,12.0,477.0,789.14,639.4
2016,1,27,15,45,866.5,67.0,3.0,12.0,431.5,782.3,634.83
2016,1,27,16,0,845.0,63.0,2.8,12.0,386.0,764.59,621.99
2016,1,27,16,15,810.0,59.5,2.4,11.0,336.0,733.57,599.76
2016,1,27,16,30,775.0,56.0,2.0,10.0,286.0,699.54,574.2
2016,1,27,16,45,723.5,50.0,1.6,9.0,234.0,647.07,532.84
2016,1,27,17,0,672.0,44.0,1.2,8.0,182.0,592.81,487.61
2016,1,27,17,15,578.5,36.5,1.2,7.5,131.0,504.71,414.84
2016,1,27,17,30,485.0,29.0,1.2,7.0,80.0,417.64,333.94
2016,1,27,17,45,242.5,14.5,1.25,6.5,40.0,211.7,61.15
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.0,14.0,3.35,4.0,39.0,12.34,0.0
2016,1,28,8,0,474.0,28.0,3.7,5.0,78.0,25.29,16.36
2016,1,28,8,15,568.5,35.5,3.55,6.0,128.0,31.72,23.04
2016,1,28,8,30,663.0,43.0,3.4,7.0,178.0,38.15,29.22
2016,1,28,8,45,720.0,47.5,3.25,8.0,230.0,41.76,32.6
2016,1,28,9,0,777.0,52.0,3.1,9.0,282.0,45.41,35.84
2016,1,28,9,15,812.5,55.5,3.1,10.0,332.5,48.07,38.08
2016,1,28,9,30,848.0,59.0,3.1,11.0,383.0,56.56,45.46
2016,1,28,9,45,873.5,61.0,3.15,12.0,429.0,58.71,47.07
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,60.78,48.59
2016,1,28,10,15,916.0,65.0,3.3,13.5,515.0,62.66,50.01
2016,1,28,10,30,933.0,67.0,3.4,14.0,555.0,64.47,51.37
2016,1,28,10,45,945.5,68.0,3.5,15.0,588.5,118.28,63.22
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,176.93,99.4
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,235.08,145.68
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,292.83,196.12
2016,1,28,11,45,976.0,72.5,3.65,17.5,690.5,349.06,246.9
2016,1,28,12,0,979.0,74.0,3.7,18.0,708.0,403.98,296.4
2016,1,28,12,15,981.5,74.5,3.7,18.0,717.0,456.3,343.52
2016,1,28,12,30,984.0,75.0,3.7,18.0,726.0,506.8,388.12
2016,1,28,12,45,984.5,74.5,3.7,18.5,726.0,553.35,427.8
2016,1,28,13,0,985.0,74.0,3.7,19.0,726.0,597.42,464.43
2016,1,28,13,15,983.0,74.0,3.7,19.0,717.5,637.91,498.29
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,675.42,529.19
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.5,707.5,555.54
2016,1,28,14,0,973.0,72.0,3.7,19.0,676.0,736.16,578.98
2016,1,28,14,15,966.0,71.0,3.6,19.0,651.0,759.22,596.99
2016,1,28,14,30,959.0,70.0,3.5,19.0,626.0,778.58,611.41
2016,1,28,14,45,943.0,70.5,3.45,19.0,592.5,789.26,619.91
2016,1,28,15,0,927.0,71.0,3.4,19.0,559.0,796.01,625.78
2016,1,28,15,15,911.0,69.0,2.95,18.5,519.0,795.93,625.88
2016,1,28,15,30,895.0,67.0,2.5,18.0,479.0,792.07,622.97
2016,1,28,15,45,873.0,63.5,2.1,18.0,434.0,777.95,611.49
2016,1,28,16,0,851.0,60.0,1.7,18.0,389.0,760.31,597.07
2016,1,28,16,15,817.0,56.5,1.6,17.0,339.0,737.53,583.34
2016,1,28,16,30,783.0,53.0,1.5,16.0,289.0,704.22,561.12
2016,1,28,16,45,731.5,48.0,1.4,15.0,237.0,652.87,524.1
2016,1,28,17,0,680.0,43.0,1.3,14.0,185.0,599.76,483.33
2016,1,28,17,15,588.5,36.0,1.3,13.5,134.0,513.43,413.61
2016,1,28,17,30,497.0,29.0,1.3,13.0,83.0,428.07,336.67
2016,1,28,17,45,248.5,14.5,1.3,13.0,41.5,217.76,83.87
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.0,12.79,0.0
2016,1,29,8,0,485.0,29.0,3.3,10.0,80.0,26.24,16.87
2016,1,29,8,15,578.0,36.5,3.4,10.5,131.0,32.64,23.44
2016,1,29,8,30,671.0,44.0,3.5,11.0,182.0,39.05,29.54
2016,1,29,8,45,724.5,49.0,3.6,12.0,234.5,43.03,33.2
2016,1,29,9,0,778.0,54.0,3.7,13.0,287.0,47.02,36.7
2016,1,29,9,15,813.0,58.0,3.7,14.0,337.0,50.02,39.18
2016,1,29,9,30,848.0,62.0,3.7,15.0,387.0,52.99,41.57
2016,1,29,9,45,871.5,64.5,3.7,16.0,433.0,61.19,48.49
2016,1,29,10,0,895.0,67.0,3.7,17.0,479.0,63.55,50.2
2016,1,29,10,15,911.5,69.0,4.05,17.5,519.5,65.37,51.55
2016,1,29,10,30,928.0,71.0,4.4,18.0,560.0,67.12,52.82
2016,1,29,10,45,939.5,72.5,4.75,18.5,593.0,122.15,65.36
2016,1,29,11,0,951.0,74.0,5.1,19.0,626.0,180.93,101.85
2016,1,29,11,15,958.5,75.5,5.15,19.5,652.0,239.29,148.14
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,297.29,198.57
2016,1,29,11,45,968.0,79.0,5.3,20.5,694.5,353.5,249.2
2016,1,29,12,0,970.0,81.0,5.4,21.0,711.0,408.32,298.58
2016,1,29,12,15,972.0,81.5,5.45,21.0,720.0,460.29,345.47
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,510.38,389.93
2016,1,29,12,45,973.0,82.0,5.55,21.0,729.0,556.49,430.35
2016,1,29,13,0,972.0,82.0,5.6,21.0,729.0,600.06,467.89
2016,1,29,13,15,969.5,81.5,5.6,21.0,720.0,639.57,501.43
2016,1,29,13,30,967.0,81.0,5.6,21.0,711.0,676.07,532.02
2016,1,29,13,45,961.5,80.5,5.65,21.0,694.0,707.5,558.45
2016,1,29,14,0,956.0,80.0,5.7,21.0,677.0,735.5,581.95
2016,1,29,14,15,948.0,79.0,5.6,20.5,651.5,757.7,601.09
2016,1,29,14,30,940.0,78.0,5.5,20.0,626.0,776.2,616.47
2016,1,29,14,45,929.0,76.0,5.45,20.0,593.0,787.62,625.78
2016,1,29,15,0,918.0,74.0,5.4,20.0,560.0,795.18,632.43
2016,1,29,15,15,901.5,71.5,5.15,19.5,520.5,794.11,633.09
2016,1,29,15,30,885.0,69.0,4.9,19.0,481.0,789.23,631.0
2016,1,29,15,45,862.0,66.0,4.65,19.0,435.5,774.97,620.69
2016,1,29,16,0,839.0,63.0,4.4,19.0,390.0,764.8,613.33
2016,1,29,16,15,804.5,59.5,4.05,18.0,340.0,734.06,592.48
2016,1,29,16,30,770.0,56.0,3.7,17.0,290.0,700.34,568.72
2016,1,29,16,45,717.0,51.0,3.4,16.0,238.0,647.77,529.25
2016,1,29,17,0,664.0,46.0,3.1,15.0,186.0,593.38,485.98
2016,1,29,17,15,573.5,38.5,3.0,14.0,135.5,506.97,414.91
2016,1,29,17,30,483.0,31.0,2.9,13.0,85.0,421.25,337.29
2016,1,29,17,45,241.5,15.5,2.85,12.5,42.5,220.88,104.57
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,13.4,0.0
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,27.37,18.07
2016,1,30,8,15,528.5,42.0,4.15,8.5,130.5,34.34,25.18
2016,1,30,8,30,627.0,51.0,4.1,9.0,181.0,41.29,31.83
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.5,48.74,38.64
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,52.56,41.99
2016,1,30,9,15,791.0,65.0,4.15,12.0,338.5,55.35,44.28
2016,1,30,9,30,828.0,69.0,4.2,13.0,389.0,58.14,46.49
2016,1,30,9,45,854.5,71.5,4.3,14.0,436.0,59.66,47.51
2016,1,30,10,0,881.0,74.0,4.4,15.0,483.0,61.2,48.54
2016,1,30,10,15,898.5,76.5,4.5,15.5,523.5,70.28,56.25
2016,1,30,10,30,916.0,79.0,4.6,16.0,564.0,72.29,57.74
2016,1,30,10,45,928.5,80.5,4.7,17.0,598.0,128.12,70.6
2016,1,30,11,0,941.0,82.0,4.8,18.0,632.0,186.71,107.2
2016,1,30,11,15,949.5,83.5,4.85,18.5,657.5,244.99,153.6
2016,1,30,11,30,958.0,85.0,4.9,19.0,683.0,303.04,204.12
2016,1,30,11,45,963.0,85.5,5.0,19.5,701.0,358.79,254.34
2016,1,30,12,0,968.0,86.0,5.1,20.0,719.0,413.42,303.52
2016,1,30,12,15,970.0,86.5,5.1,20.0,727.5,465.51,350.43
2016,1,30,12,30,972.0,87.0,5.1,20.0,736.0,515.74,394.87
2016,1,30,12,45,971.0,87.0,5.15,20.5,736.0,561.98,434.48
2016,1,30,13,0,970.0,87.0,5.2,21.0,736.0,605.68,471.06
2016,1,30,13,15,967.0,86.5,5.2,21.0,727.0,645.05,504.27
2016,1,30,13,30,964.0,86.0,5.2,21.0,718.0,681.37,534.52
2016,1,30,13,45,956.5,86.0,5.2,21.5,700.0,712.13,558.97
2016,1,30,14,0,949.0,86.0,5.2,22.0,682.0,739.36,580.32
2016,1,30,14,15,940.5,84.5,5.1,21.5,656.0,760.72,598.65
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,778.34,613.16
2016,1,30,14,45,920.5,81.0,4.9,21.0,597.0,789.41,621.82
2016,1,30,15,0,909.0,79.0,4.8,21.0,564.0,796.65,627.83
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.5,794.47,627.47
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,795.86,629.92
2016,1,30,15,45,847.0,71.5,4.05,20.0,437.0,780.05,618.96
2016,1,30,16,0,821.0,69.0,3.8,20.0,391.0,760.63,605.29
2016,1,30,16,15,785.0,65.0,3.6,19.0,341.0,728.05,583.97
2016,1,30,16,30,749.0,61.0,3.4,18.0,291.0,692.47,559.53
2016,1,30,16,45,693.5,55.5,3.2,17.0,239.0,637.27,518.68
2016,1,30,17,0,638.0,50.0,3.0,16.0,187.0,580.18,474.0
2016,1,30,17,15,545.5,41.5,3.1,15.5,136.5,499.36,407.48
2016,1,30,17,30,453.0,33.0,3.2,15.0,86.0,413.39,330.58
2016,1,30,17,45,226.5,16.5,3.3,14.5,43.0,214.22,114.77
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,13.36,0.37
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,27.26,17.81
2016,1,31,8,15,510.0,41.5,3.8,11.5,128.5,33.78,24.39
2016,1,31,8,30,607.0,50.0,3.7,12.0,178.0,40.3,30.57
2016,1,31,8,45,675.0,54.0,3.65,13.0,230.5,46.84,36.49
2016,1,31,9,0,743.0,58.0,3.6,14.0,283.0,49.93,39.13
2016,1,31,9,15,779.5,62.0,3.45,15.0,333.0,52.78,41.46
2016,1,31,9,30,816.0,66.0,3.3,16.0,383.0,55.63,43.71
2016,1,31,9,45,845.0,67.5,3.2,17.0,430.0,56.49,44.16
2016,1,31,10,0,874.0,69.0,3.1,18.0,477.0,64.68,50.97
2016,1,31,10,15,891.5,71.0,3.05,19.0,517.0,66.48,52.16
2016,1,31,10,30,909.0,73.0,3.0,20.0,557.0,68.19,53.28
2016,1,31,10,45,922.0,74.5,2.95,21.0,590.5,124.74,66.44
2016,1,31,11,0,935.0,76.0,2.9,22.0,624.0,182.95,102.39
2016,1,31,11,15,943.0,77.0,2.95,22.5,650.0,240.37,147.34
2016,1,31,11,30,951.0,78.0,3.0,23.0,676.0,297.49,196.08
2016,1,31,11,45,950.5,81.5,3.05,23.5,692.5,353.55,245.39
2016,1,31,12,0,950.0,85.0,3.1,24.0,709.0,408.07,293.1
2016,1,31,12,15,952.5,85.0,3.05,24.0,718.0,459.1,337.62
2016,1,31,12,30,955.0,85.0,3.0,24.0,727.0,508.33,379.66
2016,1,31,12,45,956.5,84.5,3.0,24.5,727.5,554.62,417.7
2016,1,31,13,0,958.0,84.0,3.0,25.0,728.0,598.59,452.9
2016,1,31,13,15,955.0,84.0,2.9,25.0,719.5,637.95,484.35
2016,1,31,13,30,952.0,84.0,2.8,25.0,711.0,674.33,512.85
2016,1,31,13,45,947.5,83.0,2.75,25.0,694.0,705.61,537.34
2016,1,31,14,0,943.0,82.0,2.7,25.0,677.0,733.54,559.02
2016,1,31,14,15,934.5,80.5,2.5,25.0,651.5,754.66,574.21
2016,1,31,14,30,926.0,79.0,2.3,25.0,626.0,772.05,585.79
2016,1,31,14,45,914.0,77.5,2.15,25.0,593.5,783.1,593.31
2016,1,31,15,0,902.0,76.0,2.0,25.0,561.0,790.34,598.29
2016,1,31,15,15,885.0,73.5,1.8,24.5,521.0,788.74,597.98
2016,1,31,15,30,868.0,71.0,1.6,24.0,481.0,783.38,595.09
2016,1,31,15,45,843.0,68.5,1.4,24.0,435.5,775.65,589.34
2016,1,31,16,0,818.0,66.0,1.2,24.0,390.0,756.97,575.84
2016,1,31,16,15,783.0,62.5,1.15,23.0,340.5,725.76,557.25
2016,1,31,16,30,748.0,59.0,1.1,22.0,291.0,691.59,535.8
2016,1,31,16,45,692.5,54.0,1.05,21.5,239.0,636.95,497.29
2016,1,31,17,0,637.0,49.0,1.0,21.0,187.0,580.5,455.32
2016,1,31,17,15,545.5,41.0,1.05,20.0,137.0,500.3,394.02
2016,1,31,17,30,454.0,33.0,1.1,19.0,87.0,415.48,323.1
2016,1,31,17,45,227.0,16.5,1.15,18.5,43.5,216.4,124.19
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,15.02,2.01
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,30.62,20.72
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,37.8,27.89
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,44.94,34.61
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,53.52,42.39
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,71.93,58.71
