Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,94.56,78.47
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,111.98,93.36
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,119.89,99.59
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,125.58,103.84
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,140.21,115.9
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,154.23,127.3
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,193.38,144.59
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,222.34,165.88
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,238.27,163.61
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,302.0,204.43
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,356.77,253.78
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,410.18,301.9
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,460.6,347.44
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,509.31,390.77
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,554.62,430.79
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,597.58,468.21
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,635.65,501.06
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,670.8,531.14
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,699.67,556.02
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,725.08,577.99
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,744.91,595.15
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,767.23,612.95
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,775.41,620.18
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,779.63,624.65
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,775.6,622.11
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,767.73,616.76
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,745.52,600.55
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,725.01,585.57
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,689.17,558.78
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,650.66,529.22
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,588.85,480.65
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,525.72,429.63
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,435.67,355.46
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,347.04,277.67
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,213.23,132.7
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,48.61,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,13.36,1.94
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,27.38,18.23
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,36.58,27.11
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,43.32,33.44
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,47.16,36.93
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,51.04,40.28
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,53.91,42.71
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,56.77,45.05
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,58.7,46.53
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,67.84,54.35
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,69.62,55.74
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,72.99,58.54
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,132.94,73.06
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,193.44,112.54
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,252.58,160.94
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,311.38,213.44
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,368.65,265.8
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,424.68,316.85
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,477.77,365.17
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,528.98,410.86
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,576.9,452.07
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,622.36,490.17
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,662.68,524.18
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,699.9,555.05
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,731.75,581.48
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,760.07,604.83
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,782.66,622.32
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,801.45,636.3
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,813.22,645.49
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,821.07,651.95
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,819.96,651.66
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,814.96,649.25
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,807.28,643.98
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,788.36,630.31
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,756.53,608.32
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,721.58,583.12
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,665.51,540.85
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,607.42,494.85
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,525.52,429.64
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,438.17,354.56
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,280.01,188.31
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,86.66,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,13.34,2.71
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,29.84,20.97
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,36.57,27.85
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,43.29,34.38
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,46.35,37.31
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,49.5,40.17
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,52.05,42.37
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,54.58,44.5
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,62.67,51.64
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,64.7,53.22
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,66.51,54.6
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,71.4,58.73
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,131.59,72.81
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,192.34,113.69
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,252.16,163.83
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,311.52,217.8
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,369.74,272.19
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,426.5,324.98
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,480.12,374.67
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,531.82,421.6
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,579.6,463.59
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,624.68,502.23
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,665.49,537.37
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,703.21,569.35
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,735.59,596.61
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,764.42,620.71
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,787.31,639.02
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,806.41,654.02
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,817.87,663.74
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,825.37,670.71
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,824.67,672.36
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,820.08,671.23
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,813.63,667.52
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,795.89,655.18
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,765.17,633.2
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,731.31,608.63
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,678.35,566.78
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,623.35,521.29
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,538.02,450.86
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,463.28,383.65
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,316.03,225.81
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,128.8,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,14.06,3.79
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,28.96,20.33
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,35.32,26.82
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,41.68,32.98
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,45.62,36.63
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,49.56,40.12
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,52.11,42.3
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,60.69,49.91
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,63.46,52.06
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,66.13,54.08
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,67.91,55.41
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,74.32,60.83
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,134.79,74.15
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,195.8,114.88
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,256.08,164.78
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,316.02,218.41
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,374.74,272.06
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,431.48,323.41
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,485.17,371.4
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,537.0,416.61
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,585.7,457.47
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,632.08,495.32
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,673.21,528.54
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,711.23,558.55
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,744.69,584.89
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,774.71,608.25
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,797.59,624.97
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,816.61,638.69
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,826.34,645.99
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,831.98,650.65
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,830.99,650.83
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,833.74,653.71
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,819.33,643.9
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,801.16,631.55
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,768.73,609.9
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,733.12,585.38
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,680.01,547.48
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,624.78,505.93
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,547.12,446.39
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,463.63,376.62
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,319.67,232.17
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,131.54,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,14.94,4.86
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,30.6,21.73
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,37.03,28.25
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,43.44,34.45
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,48.33,38.95
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,57.88,47.53
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,60.83,49.94
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,63.78,52.27
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,66.14,54.03
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,68.46,55.72
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,69.61,56.58
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,76.86,62.84
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,135.23,76.26
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,201.02,122.07
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,258.59,170.04
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,316.03,221.73
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,371.95,272.94
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,426.77,322.74
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,478.03,369.33
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,527.53,413.36
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,573.72,452.9
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,617.46,489.36
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,596.83,474.99
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,549.62,438.59
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,602.62,482.63
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,663.28,531.81
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,731.44,586.17
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,796.44,636.38
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,803.67,642.18
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,806.68,645.45
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,803.64,645.16
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,796.69,642.1
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,777.27,628.91
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,759.8,617.16
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,725.14,592.54
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,687.64,564.93
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,627.93,518.26
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,566.62,468.48
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,478.46,397.9
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,391.21,323.34
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,227.17,168.86
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,9.39,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,19.03,8.21
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,28.96,20.19
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,38.24,29.22
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,44.89,35.6
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,48.69,39.08
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,52.5,42.41
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,55.31,44.81
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,58.1,47.12
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,65.72,53.74
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,67.36,54.94
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,69.11,56.24
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,78.72,64.49
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,138.3,76.38
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,198.68,117.77
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,259.19,169.06
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,319.39,224.21
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,377.39,278.48
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,434.16,331.32
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,488.4,381.7
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,540.77,429.39
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,589.58,473.15
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,635.89,513.86
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,677.55,549.89
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,716.13,582.7
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,749.65,610.95
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,779.66,635.93
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,803.53,654.32
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,823.56,669.87
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,834.68,678.76
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,841.74,684.74
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,841.52,686.16
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,837.36,684.68
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,824.72,675.82
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,816.39,670.23
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,786.38,647.79
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,753.16,623.35
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,704.23,584.73
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,653.11,542.46
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,571.78,476.02
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,490.25,404.84
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,355.23,271.33
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,182.04,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,10.24,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,21.55,10.75
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,33.06,24.14
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,40.22,31.34
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,47.32,38.18
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,50.19,40.82
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,57.9,47.73
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,60.87,50.16
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,63.83,52.5
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,64.78,52.99
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,65.8,53.53
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,67.03,54.36
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,86.3,60.02
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,145.2,82.42
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,204.9,123.3
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,264.09,172.72
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,322.99,225.52
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,379.98,277.9
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,435.52,328.62
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,488.4,376.0
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,539.48,420.67
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,586.81,461.2
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,631.83,498.8
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,672.29,532.62
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,709.73,563.37
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,742.67,589.25
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,772.25,612.09
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,794.72,628.74
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,813.4,642.41
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,824.8,650.85
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,832.25,656.55
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,831.47,657.19
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,834.64,660.7
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,821.07,650.69
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,803.76,637.93
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,772.5,617.65
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,738.09,594.37
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,685.98,556.95
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,631.7,515.9
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,555.95,456.33
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,474.31,387.45
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,338.35,258.94
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,152.24,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,21.47,11.03
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,30.68,21.85
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,36.09,27.27
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,41.55,32.45
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,45.08,35.65
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,48.62,38.72
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,51.19,40.88
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,60.11,48.72
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,81.99,68.04
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,111.09,93.48
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,113.62,95.43
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,124.12,94.16
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,166.47,112.71
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,212.63,144.69
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,258.91,176.1
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,320.94,225.32
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,380.01,280.42
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,437.34,333.54
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,491.06,383.16
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,542.95,430.2
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,591.63,472.83
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,637.96,512.48
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,679.51,548.2
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,717.98,580.82
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,752.06,608.55
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,782.73,632.75
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,806.94,651.59
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,827.32,667.68
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,841.18,679.25
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,851.03,688.03
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,853.1,691.76
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,851.22,692.68
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,840.1,685.65
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,825.23,675.79
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,797.7,656.54
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,767.19,634.3
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,729.23,604.02
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,681.09,565.05
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,604.8,502.93
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,528.53,436.34
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,397.56,310.74
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,252.97,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,10.24,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,20.26,10.47
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,29.71,20.96
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,34.73,25.97
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,39.81,30.76
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,43.4,34.01
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,46.99,37.11
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,54.99,44.07
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,57.98,46.43
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,60.38,48.23
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,62.69,49.91
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,64.47,51.23
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,79.59,50.52
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,140.04,75.05
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,200.87,117.43
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,260.58,167.3
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,319.85,220.18
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,378.36,273.5
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,434.77,324.4
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,487.92,372.05
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,539.25,417.13
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,586.63,457.21
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,631.56,494.26
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,672.04,527.81
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,709.47,558.35
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,741.71,584.49
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,770.5,607.34
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,793.34,624.13
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,812.39,638.24
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,823.55,647.07
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,830.76,653.24
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,830.72,654.27
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,826.84,652.72
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,822.19,649.6
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,805.96,638.0
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,776.76,618.5
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,744.45,596.01
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,695.88,560.23
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,645.25,521.02
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,565.93,460.16
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,486.74,394.85
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,368.44,285.66
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,225.16,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,20.2,10.72
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,32.29,23.24
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,38.03,28.95
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,43.79,34.42
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,47.6,37.84
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,51.4,41.11
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,54.22,43.37
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,56.99,45.55
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,58.86,46.87
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,68.48,55.0
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,70.16,56.19
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,86.89,55.46
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,146.4,80.52
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,206.41,122.51
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,265.43,171.58
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,324.16,223.45
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,381.24,274.12
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,437.18,322.94
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,490.48,369.79
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,541.96,414.03
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,589.59,453.35
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,634.68,489.57
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,675.5,522.47
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,713.32,552.41
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,745.28,576.68
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,773.72,597.6
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,797.29,614.89
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,817.14,629.7
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,828.55,637.51
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,836.01,642.76
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,836.42,644.16
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,832.98,642.92
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,825.93,638.28
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,807.2,625.39
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,776.9,608.46
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,743.47,588.6
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,691.56,553.26
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,637.51,514.34
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,564.86,459.27
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,486.34,394.94
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,358.18,280.09
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,215.1,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,86.44,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,11.95,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,22.53,12.55
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,32.34,22.79
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,38.12,28.42
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,43.92,33.82
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,47.76,37.2
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,51.59,40.42
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,54.03,42.32
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,56.46,44.14
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,65.22,51.44
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,67.45,52.99
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,69.15,54.19
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,88.23,53.79
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,148.6,79.45
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,209.5,121.53
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,269.86,171.11
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,329.8,223.32
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,388.1,274.97
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,444.52,324.25
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,497.91,370.53
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,549.43,414.11
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,596.78,452.68
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,641.49,488.15
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,681.86,520.33
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,719.14,549.55
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,750.99,574.44
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,779.28,596.11
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,801.79,611.98
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,820.52,625.26
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,830.98,633.1
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,837.47,638.36
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,836.89,639.28
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,840.52,643.24
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,825.02,633.77
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,805.8,621.71
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,774.61,602.78
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,740.26,581.02
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,687.59,545.14
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,640.07,511.23
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,559.97,450.94
2016,2,11,17,30,502.0,43.0,2.2,17.0,120.0,480.59,386.71
2016,2,11,17,45,362.0,30.5,2.3,16.0,74.5,352.26,274.85
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,210.63,3.34
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,83.43,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
