Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,34.37,23.5
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,43.03,31.89
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,53.96,41.83
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,59.75,47.0
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,65.45,51.87
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,62.61,49.08
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,65.9,51.55
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,67.67,52.78
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,69.43,53.99
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,68.12,52.58
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,76.4,59.31
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,96.12,58.73
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,157.21,85.66
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,218.08,128.2
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,279.78,178.97
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,340.84,232.86
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,401.47,287.04
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,460.25,338.63
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,518.04,388.22
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,573.16,435.11
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,626.38,479.3
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,676.01,519.85
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,723.24,557.7
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,765.71,591.11
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,805.05,620.87
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,839.99,646.17
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,871.43,668.98
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,895.83,686.6
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,916.29,701.53
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,928.43,710.73
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,936.44,717.22
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,937.93,720.46
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,935.36,721.05
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,924.48,714.48
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,909.78,705.36
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,883.38,689.1
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,863.22,677.04
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,819.37,646.68
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,773.09,614.1
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,704.24,563.97
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,634.73,510.44
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,527.74,424.45
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,434.4,341.21
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,220.17,78.08
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,13.72,2.72
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,28.0,18.88
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,34.51,25.29
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,44.64,34.6
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,49.19,38.66
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,53.71,42.5
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,56.75,44.91
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,59.74,47.2
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,61.8,48.72
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,71.83,57.15
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,74.36,59.02
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,76.74,60.76
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,100.13,60.76
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,162.33,89.41
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,225.09,134.31
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,287.83,186.18
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,348.9,239.11
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,409.41,291.59
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,468.07,341.74
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,525.08,389.04
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,579.24,433.46
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,631.43,475.1
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,679.66,511.74
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,725.23,545.37
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,766.05,575.92
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,803.71,603.42
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,836.16,626.04
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,865.02,646.31
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,887.56,662.45
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,906.21,676.18
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,917.5,685.2
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,924.76,691.78
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,924.23,692.95
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,929.43,698.23
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,915.34,690.63
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,897.43,680.69
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,868.17,662.93
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,835.6,642.5
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,786.79,609.33
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,742.38,578.32
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,670.84,530.98
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,599.16,479.96
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,490.85,395.49
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,386.74,306.61
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,199.68,85.93
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,16.12,5.18
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,32.74,22.92
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,41.37,31.19
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,49.86,38.96
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,67.89,54.9
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,88.7,72.89
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,83.56,67.92
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,82.11,66.18
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,75.2,59.86
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,75.94,60.17
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,77.22,60.94
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,78.48,61.69
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,103.4,62.38
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,162.84,91.17
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,222.85,134.22
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,289.69,188.72
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,348.21,238.99
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,406.44,289.18
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,462.37,336.86
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,517.08,382.36
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,569.08,425.24
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,619.31,465.71
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,665.35,501.4
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,708.81,534.35
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,747.79,564.13
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,783.78,591.33
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,813.46,612.94
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,839.59,631.89
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,868.68,653.75
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,886.1,667.74
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,889.22,671.21
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,887.85,671.87
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,883.55,671.47
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,881.67,672.94
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,863.05,661.87
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,840.88,648.45
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,806.52,625.66
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,769.19,600.46
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,714.22,562.18
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,657.34,521.46
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,580.09,465.54
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,499.88,404.43
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,393.42,319.25
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,292.25,232.02
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,152.89,73.41
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,19.74,8.45
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,38.02,27.32
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,52.09,40.43
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,65.73,52.84
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,74.65,60.76
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,83.31,68.2
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,91.38,74.95
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,99.11,81.28
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,71.97,57.31
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,61.43,47.88
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,71.91,56.66
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,82.02,65.02
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,87.61,66.47
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,93.26,70.91
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,122.6,94.23
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,152.13,117.46
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,116.74,88.86
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,79.21,58.56
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,76.36,56.11
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,73.46,53.63
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,144.45,110.19
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,216.13,166.6
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,217.99,167.72
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,219.8,168.89
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,261.62,201.68
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,314.66,242.92
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,230.19,177.1
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,152.89,116.23
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,336.84,262.42
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,514.47,399.28
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,342.8,267.34
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,140.47,106.97
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,253.7,198.92
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,366.15,288.74
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,601.98,477.87
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,787.96,620.64
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,764.88,604.98
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,738.85,588.02
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,686.04,549.68
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,631.26,509.02
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,549.29,446.8
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,474.84,387.89
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,369.44,300.81
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,269.39,213.58
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,143.72,75.19
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.85,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,7.39,0.0
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,13.99,6.4
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,23.09,14.62
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,32.21,22.8
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,42.19,31.6
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,52.19,40.26
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,68.28,54.06
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,83.76,67.13
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,102.23,82.75
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,120.34,97.91
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,135.44,110.18
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,150.31,122.14
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,132.69,102.24
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,113.31,86.5
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,88.32,66.19
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,61.63,44.51
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,132.34,101.12
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,201.5,155.73
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,263.26,203.22
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,334.46,257.64
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,352.77,271.88
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,371.74,286.71
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,259.23,200.29
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,133.94,101.7
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,195.67,150.72
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,259.74,200.97
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,173.77,133.6
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,86.95,64.5
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,56.64,40.24
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,26.58,15.97
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,25.31,14.98
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,79.58,59.35
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,140.53,109.02
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,231.89,184.59
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,318.41,255.5
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,390.65,316.91
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,460.76,376.21
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,387.94,318.26
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,336.05,276.01
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,281.09,231.45
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,226.23,185.6
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,170.72,137.79
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,113.09,87.24
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,46.09,22.28
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.87,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,74.88,59.56
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,133.57,109.37
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,129.27,105.09
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,122.7,99.0
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,154.19,124.84
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,186.22,150.74
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,201.75,152.1
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,226.75,171.5
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,258.13,190.97
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,303.45,222.29
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,334.66,247.24
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,366.77,272.98
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,427.25,316.78
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,515.89,384.52
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,566.18,425.43
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,614.84,463.99
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,659.19,498.36
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,705.68,533.07
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,744.61,561.65
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,780.64,587.5
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,810.43,608.07
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,836.79,625.56
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,857.47,639.48
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,874.44,650.99
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,876.17,651.48
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,879.67,653.44
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,875.31,652.85
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,867.21,649.95
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,847.43,638.41
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,824.18,624.6
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,789.06,602.2
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,751.06,577.52
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,697.28,540.39
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,641.59,501.03
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,559.79,443.02
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,486.14,388.25
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,384.86,308.44
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,288.5,227.37
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,155.43,92.96
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,8.21,1.55
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,11.51,4.5
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,14.82,7.44
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,18.13,10.34
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,18.56,10.67
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,18.99,11.0
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,22.31,13.81
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,25.65,16.6
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,26.91,17.58
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,28.18,18.55
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,30.69,19.55
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,33.21,21.55
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,46.57,32.3
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,59.97,42.97
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,67.95,49.42
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,75.95,55.88
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,93.54,69.92
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,111.2,83.93
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,151.13,115.53
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,191.93,147.58
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,196.5,151.17
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,201.15,154.92
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,152.2,116.46
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,102.13,76.69
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,130.16,99.22
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,158.97,122.22
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,143.54,110.02
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,127.8,97.58
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,121.96,93.11
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,116.07,88.59
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,65.71,48.1
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,17.38,8.67
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,27.73,17.27
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,38.1,25.9
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,21.89,12.6
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,5.77,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.1,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.75,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,7.4,0.99
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,9.05,2.45
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,37.21,27.45
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,65.57,52.22
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,44.32,33.4
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,23.16,14.73
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,50.62,38.58
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,78.19,62.16
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,111.52,86.44
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,144.56,112.98
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,83.13,62.83
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,47.88,33.88
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,80.04,60.15
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,81.7,61.32
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,83.38,62.51
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,74.75,55.46
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,65.97,48.32
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,93.39,70.58
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,120.98,92.87
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,127.85,98.45
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,134.87,104.18
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,151.46,117.65
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,168.52,131.5
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,197.62,155.36
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,228.09,180.35
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,161.73,127.11
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,95.72,73.4
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,133.33,104.54
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,173.78,137.86
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,136.31,107.51
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,98.87,76.87
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,66.0,49.9
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,35.56,24.52
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,30.56,20.39
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,25.58,16.2
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,20.6,12.01
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,15.64,7.75
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,11.09,3.77
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,6.56,0.0
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,13.59,5.61
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,23.11,14.69
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,35.56,26.05
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,47.82,37.09
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,60.5,48.37
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,73.06,59.36
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,65.8,52.66
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,57.22,44.86
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,32.68,23.14
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,8.26,1.6
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,99.23,80.28
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,177.28,145.56
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,107.96,82.72
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,24.9,14.96
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,54.93,39.56
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,84.83,63.68
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,62.1,45.14
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,39.14,26.4
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,84.17,62.79
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,128.42,97.94
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,262.45,203.07
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,404.39,310.99
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,440.69,338.21
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,478.01,366.52
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,296.82,230.06
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,90.33,67.3
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,186.19,143.75
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,286.96,221.59
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,178.38,137.58
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,70.85,52.05
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,100.42,76.12
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,131.31,101.05
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,153.21,118.9
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,176.59,137.96
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,122.9,95.12
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,70.63,52.75
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,60.99,45.14
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,51.37,37.41
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,44.28,31.69
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,37.2,25.9
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,30.13,20.01
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,23.08,14.02
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,16.46,8.3
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,9.86,2.55
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,5.33,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.85,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,13.53,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,27.33,17.39
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,41.24,30.78
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,50.79,39.65
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,57.64,45.8
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,78.38,64.02
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,103.4,85.6
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,79.99,64.79
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,66.56,52.79
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,108.3,88.48
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,151.65,124.71
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,153.94,125.93
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,166.94,136.18
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,127.37,84.61
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,191.91,112.0
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,250.72,157.45
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,310.31,207.86
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,369.33,259.62
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,427.92,310.59
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,484.21,358.0
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,539.27,402.85
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,591.7,445.23
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,642.28,485.01
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,688.11,519.62
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,731.27,551.41
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,706.3,531.38
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,643.03,483.74
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,764.54,575.71
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,865.79,648.07
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,887.32,661.92
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,905.11,674.11
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,767.0,579.32
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,561.53,428.96
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,583.54,448.88
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,585.53,453.24
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,418.05,327.88
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,248.37,195.05
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,575.83,458.12
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,837.23,647.21
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,795.24,616.12
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,757.19,590.29
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,688.35,543.16
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,619.29,493.33
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,522.5,418.12
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,428.86,340.32
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,275.63,193.48
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,79.68,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,26.54,16.81
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.11,27.93
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,43.41,32.96
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,48.82,37.81
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,52.68,41.06
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,61.55,48.57
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,62.45,48.99
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,63.48,49.49
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,64.98,50.49
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,75.14,58.88
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,76.6,59.67
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,77.95,60.39
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,132.83,71.94
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,195.89,110.58
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,258.64,159.74
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,321.46,213.52
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,382.97,268.11
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,443.77,321.92
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,502.54,372.6
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,559.87,420.78
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,614.04,465.95
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,666.09,508.39
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,714.23,545.9
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,759.61,580.45
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,800.07,611.51
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,837.26,637.96
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,868.85,660.63
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,896.71,680.75
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,918.73,696.09
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,936.8,708.75
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,947.53,716.41
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,954.2,721.44
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,953.69,721.75
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,949.19,719.33
