Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,945.22,716.64
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,927.31,704.93
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,898.18,685.74
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,865.74,663.94
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,818.26,631.68
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,768.42,596.9
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,706.09,554.5
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,637.36,504.92
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,534.44,426.33
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,434.93,344.99
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,277.36,197.59
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,74.16,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,7.68,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,14.77,0.0
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,24.5,15.12
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,34.13,24.26
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,40.03,29.73
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,49.94,38.48
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,53.87,41.84
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,57.75,45.04
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,60.59,47.16
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,63.36,49.16
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,65.2,50.34
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,75.74,58.87
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,77.43,59.84
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,79.0,60.72
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,137.43,73.84
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,200.6,112.75
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,263.26,161.12
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,326.11,213.67
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,388.12,267.35
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,449.56,320.18
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,508.72,369.5
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,566.55,416.28
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,620.92,459.99
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,673.24,501.01
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,721.82,537.45
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,767.69,571.03
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,808.66,601.3
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,846.39,627.25
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,877.96,648.97
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,905.78,668.23
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,928.42,684.65
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,947.13,698.72
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,955.07,704.6
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,958.83,707.93
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,957.96,708.93
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,963.56,714.39
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,948.64,705.09
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,929.89,693.44
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,899.74,676.47
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,866.29,656.99
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,818.99,627.73
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,775.92,600.53
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,706.68,553.98
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,637.11,504.52
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,535.0,426.79
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,436.18,346.24
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,284.68,205.89
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,83.93,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,8.96,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,16.34,1.34
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,28.28,18.33
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,42.01,31.06
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,47.87,36.5
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,53.76,41.67
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,58.07,45.33
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,62.28,48.78
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,69.31,54.46
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,70.64,55.17
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,72.49,56.3
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,74.27,57.36
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,74.57,57.19
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,84.88,65.34
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,144.47,79.24
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,205.22,117.21
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,265.85,164.29
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,326.93,215.43
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,387.11,267.37
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,446.77,318.48
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,503.98,366.15
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,559.12,410.77
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,611.34,452.68
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,661.62,492.1
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,708.2,527.08
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,752.33,559.5
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,791.7,588.54
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,827.98,613.73
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,859.16,635.23
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,886.87,654.45
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,908.15,670.31
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,925.61,683.79
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,868.53,645.73
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,779.38,583.17
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,803.51,603.83
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,833.54,626.62
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,820.16,617.67
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,803.23,606.63
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,785.76,597.31
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,764.7,585.26
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,710.39,548.47
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,653.94,509.41
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,584.29,461.46
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,521.91,416.34
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,433.37,347.87
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,348.13,277.58
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,204.77,148.56
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,8.96,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,16.65,3.49
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,32.17,21.99
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,46.47,35.31
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,62.02,49.41
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,76.22,62.0
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,83.88,68.56
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,93.06,76.25
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,95.01,77.38
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,97.07,78.58
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,83.58,66.59
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,77.89,61.39
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,78.31,61.31
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,82.18,64.14
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,141.31,78.15
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,209.93,124.41
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,269.39,171.9
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,329.12,223.0
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,387.21,273.5
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,444.75,322.8
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,500.46,369.37
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,554.58,413.05
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,605.71,453.8
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,654.96,491.84
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,699.35,525.33
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,740.91,555.85
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,779.07,583.27
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,814.26,607.11
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,842.21,624.31
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,875.79,645.14
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,895.99,658.17
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,912.37,668.83
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,908.4,666.72
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,906.9,666.61
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,796.79,594.06
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,671.03,506.59
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,760.5,574.03
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,834.86,626.57
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,797.56,602.2
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,757.33,576.61
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,684.94,526.85
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,620.05,481.47
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,544.8,428.64
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,470.47,373.74
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,348.44,278.78
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,249.49,197.29
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,152.23,110.17
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,21.0,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,10.67,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,19.65,6.59
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,33.97,23.23
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,48.33,36.39
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,57.18,44.43
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,65.86,52.02
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,75.09,59.97
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,91.46,73.88
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,105.48,85.39
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,119.36,96.58
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,118.62,95.58
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,117.56,94.37
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,139.09,111.77
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,160.33,128.61
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,201.5,152.44
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,258.95,193.24
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,280.43,209.08
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,301.25,224.86
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,286.72,215.36
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,265.74,200.59
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,277.31,209.06
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,289.06,217.49
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,236.96,178.63
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,178.0,134.02
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,195.82,147.9
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,214.11,161.9
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,412.67,313.22
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,625.96,466.3
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,593.14,440.38
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,541.61,403.02
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,549.19,410.44
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,555.9,416.91
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,577.97,434.37
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,618.07,464.05
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,632.39,476.28
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,644.7,487.5
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,720.99,545.14
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,782.44,590.63
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,622.55,477.92
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,434.29,339.49
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,572.66,448.28
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,670.8,521.28
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,590.97,464.19
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,520.35,412.9
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,424.02,338.48
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,331.96,262.78
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,179.92,132.59
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,11.52,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,21.13,8.73
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,35.77,24.83
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,50.4,38.24
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,59.87,46.79
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,69.13,54.86
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,75.65,60.44
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,89.45,72.14
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,109.42,88.75
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,129.02,104.74
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,120.86,97.48
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,111.85,89.62
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,94.75,74.87
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,76.6,56.62
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,151.82,115.53
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,212.57,161.17
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,188.5,142.48
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,146.93,110.46
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,136.4,102.29
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,125.31,93.6
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,229.15,172.62
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,338.27,252.44
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,386.46,286.65
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,440.79,325.05
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,340.91,252.58
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,227.45,168.86
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,382.24,284.52
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,536.87,393.99
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,702.22,513.34
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,858.15,621.19
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,731.88,534.53
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,560.37,413.61
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,680.02,504.01
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,804.11,592.88
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,847.09,623.17
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,879.94,645.89
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,531.09,405.89
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,122.34,91.59
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,62.25,44.89
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,7.42,0.44
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,6.18,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,4.94,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,4.11,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.28,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,2.05,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.82,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.41,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,11.95,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.6,10.64
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,36.26,26.63
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,50.6,40.35
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,58.76,48.1
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,69.3,57.72
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,89.66,75.97
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,117.63,100.72
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,96.9,81.66
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,83.34,69.14
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,84.76,70.02
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,86.1,70.83
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,85.49,69.93
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,107.13,74.34
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,164.51,99.44
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,223.57,141.74
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,282.11,191.09
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,341.84,244.42
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,401.05,298.69
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,460.09,352.29
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,517.81,403.02
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,572.58,450.09
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,624.37,494.33
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,674.39,536.05
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,720.93,573.26
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,765.27,607.89
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,804.52,638.9
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,840.77,665.72
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,872.73,689.61
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,901.33,711.12
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,922.78,727.24
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,940.45,740.77
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,952.56,750.45
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,960.75,757.5
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,969.6,766.43
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,963.73,764.88
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,950.73,757.25
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,933.93,747.0
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,904.15,728.02
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,871.08,706.47
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,830.08,677.26
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,781.17,641.42
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,712.95,590.55
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,644.31,537.15
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,544.01,454.95
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,446.65,371.03
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,301.42,238.34
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,140.9,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,11.1,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,21.38,11.33
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,31.27,22.46
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,40.98,31.84
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,47.34,37.81
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,53.56,43.41
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,57.16,46.53
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,66.22,54.47
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,69.39,56.89
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,72.43,59.15
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,74.17,60.35
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,75.84,61.48
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,76.63,61.86
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,95.32,60.85
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,165.71,96.43
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,227.42,141.07
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,288.97,193.11
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,350.79,248.17
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,411.12,303.01
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,470.94,356.73
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,528.61,406.96
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,585.11,454.82
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,638.63,499.79
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,690.19,542.13
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,738.01,579.9
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,783.32,614.97
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,823.76,645.79
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,861.06,672.85
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,894.11,696.84
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,923.66,718.39
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,945.68,734.69
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,963.78,748.41
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,975.88,758.11
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,983.95,765.2
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,983.38,767.08
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,978.81,766.37
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,977.46,767.15
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,961.5,757.68
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,933.42,740.01
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,901.98,720.23
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,858.9,690.27
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,813.25,657.8
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,745.82,608.59
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,685.09,562.22
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,591.59,487.33
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,500.7,410.04
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,351.56,277.4
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,188.62,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,21.45,11.99
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,30.17,21.61
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,38.79,29.9
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,47.67,38.14
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,53.03,42.93
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,56.45,45.88
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,59.82,48.69
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,62.2,50.44
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,64.51,52.1
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,74.49,60.62
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,76.64,62.17
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,78.23,63.11
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,101.65,62.93
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,164.65,92.28
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,228.66,138.73
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,292.21,192.42
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,355.79,248.73
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,418.3,304.87
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,480.09,359.45
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,539.22,409.92
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,596.9,457.58
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,651.75,502.47
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,704.49,544.52
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,753.48,581.68
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,799.77,615.87
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,840.84,645.76
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,878.61,672.53
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,911.28,694.45
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,940.24,713.81
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,963.06,730.41
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,981.88,744.49
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,990.54,751.85
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,995.0,756.66
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,993.98,759.05
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,988.91,758.92
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,985.94,759.38
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,968.26,749.74
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,938.97,732.21
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,906.31,712.18
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,860.46,681.3
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,812.09,647.94
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,750.75,606.11
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,682.64,556.78
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,585.05,480.56
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,490.2,401.73
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,342.93,271.73
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,182.99,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,13.23,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,25.56,15.49
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,36.54,26.91
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,47.26,37.01
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,52.15,41.55
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,57.07,45.85
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,60.86,48.97
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,64.56,51.9
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,72.78,58.73
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,74.97,60.18
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,76.21,60.92
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,77.4,61.62
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,78.1,61.9
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,103.7,62.78
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,173.44,100.03
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,234.56,144.77
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,294.89,195.82
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,355.46,249.59
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,415.17,303.0
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,474.29,355.06
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,531.01,404.04
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,586.21,450.38
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,638.04,493.7
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,687.89,534.47
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,734.57,570.82
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,778.72,604.41
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,817.05,633.68
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,852.21,659.25
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,882.81,680.19
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,909.89,698.55
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,930.21,713.33
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,946.68,725.5
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,958.45,734.75
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,966.26,741.41
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,963.84,742.28
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,968.55,748.45
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,952.16,738.55
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,932.01,726.18
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,901.39,707.17
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,867.57,685.69
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,824.24,656.8
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,773.49,621.64
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,704.85,571.41
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,635.88,518.85
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,534.08,437.73
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,435.21,354.82
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,297.17,233.09
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,143.51,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,52.14,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,15.36,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,27.95,17.18
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,41.32,30.25
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,54.74,42.54
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,49.99,38.56
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,48.03,36.79
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,86.83,70.57
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,122.01,100.6
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,133.58,109.94
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,144.81,118.88
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,167.42,137.29
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,189.07,154.66
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,191.44,155.84
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,214.4,161.64
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,245.45,182.18
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,272.87,203.59
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,283.24,198.49
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,352.16,244.72
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,409.39,294.63
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,466.21,343.27
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,521.22,389.23
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,575.49,433.18
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,626.58,474.31
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,675.91,512.98
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,721.56,546.92
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,764.94,578.23
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,803.39,605.86
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,838.84,629.91
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,869.35,650.68
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,896.47,669.09
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,916.63,682.77
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,933.03,694.2
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,939.1,698.9
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,952.54,708.81
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,950.05,709.48
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,943.66,707.8
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,927.81,698.73
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,908.28,687.31
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,877.62,668.5
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,850.6,652.11
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,803.93,620.57
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,755.23,587.05
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,686.3,539.89
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,617.02,490.24
