Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,515.86,413.31
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,417.59,334.27
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,241.79,186.83
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.19,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,11.81,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,23.82,14.63
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,31.6,22.67
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,39.31,30.04
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,47.77,37.85
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,52.69,42.25
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,56.11,45.15
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,59.46,47.92
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,60.79,48.82
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,70.24,56.91
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,72.21,58.32
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,74.05,59.62
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,75.07,60.21
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,108.99,63.14
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,172.08,96.7
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,236.11,145.56
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,299.67,200.79
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,363.26,258.3
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,425.56,315.35
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,487.14,370.9
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,546.28,422.49
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,603.82,471.19
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,658.72,517.19
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,711.55,560.34
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,760.22,598.34
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,806.18,633.34
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,848.19,663.72
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,886.97,691.49
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,919.68,713.68
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,948.67,733.15
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,972.17,749.87
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,991.68,763.87
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,1002.81,772.12
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,1009.81,777.69
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,1009.76,778.16
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,1005.62,775.97
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,993.52,768.42
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,977.59,758.38
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,950.86,741.21
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,931.35,729.84
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,887.37,700.64
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,840.9,669.06
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,775.9,622.72
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,709.88,573.47
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,621.0,504.07
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,528.3,427.43
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,382.26,302.53
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,227.3,39.08
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,88.91,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,13.05,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,26.34,17.12
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,34.41,25.36
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,42.4,32.96
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,47.55,37.66
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,52.61,42.06
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,60.9,49.19
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,64.39,51.91
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,67.19,53.97
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,69.87,55.88
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,71.29,56.79
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,72.64,57.65
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,84.2,67.28
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,121.34,71.9
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,181.89,104.67
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,243.41,150.9
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,304.88,202.85
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,366.19,256.25
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,425.39,308.25
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,483.92,358.61
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,540.16,405.23
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,594.73,448.94
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,646.68,489.47
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,696.67,527.34
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,742.1,561.16
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,784.75,592.22
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,822.59,619.88
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,857.28,644.36
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,885.92,664.77
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,910.93,682.87
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,930.76,697.26
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,946.78,709.29
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,966.7,724.52
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,971.88,729.99
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,968.78,731.23
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,961.71,730.02
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,945.38,721.23
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,925.34,710.01
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,893.9,690.94
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,865.97,674.24
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,818.4,642.21
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,768.78,608.11
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,699.77,560.77
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,630.4,510.83
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,534.09,436.27
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,440.38,359.54
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,306.0,243.78
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,159.84,41.2
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,57.84,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,16.55,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,32.4,22.17
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,46.01,35.29
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,59.6,47.89
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,68.59,55.94
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,83.59,69.02
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,104.76,87.31
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,127.24,106.38
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,145.88,121.58
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,156.72,129.86
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,170.41,140.67
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,183.5,150.83
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,195.16,159.73
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,217.33,166.24
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,246.38,185.55
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,277.99,208.24
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,294.38,208.54
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,364.29,255.57
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,421.33,304.77
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,478.15,352.81
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,532.78,397.32
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,586.14,439.36
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,636.62,479.1
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,685.4,516.62
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,729.99,549.54
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,772.12,579.99
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,809.03,607.49
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,842.94,632.1
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,871.12,651.23
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,895.81,668.07
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,913.77,681.15
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,927.94,691.88
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,882.38,662.34
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,816.14,616.24
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,733.9,558.83
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,630.64,485.0
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,618.98,479.29
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,604.99,471.39
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,508.62,399.91
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,391.78,311.2
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,357.13,286.21
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,321.8,259.77
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,281.25,228.78
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,239.85,196.07
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,191.03,155.49
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,141.46,113.14
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,73.45,54.53
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,13.21,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,6.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,17.32,1.02
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,33.82,23.12
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,47.74,36.32
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,61.59,49.08
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,51.32,40.1
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,43.02,32.65
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,49.69,38.46
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,56.38,44.21
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,92.02,75.05
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,125.19,103.23
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,144.05,118.99
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,162.58,134.35
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,163.56,134.78
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,165.62,130.02
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,210.42,161.36
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,285.94,216.48
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,301.44,217.01
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,368.91,264.26
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,426.95,315.89
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,484.86,366.49
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,541.02,413.8
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,596.13,459.0
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,647.07,500.63
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,696.21,539.8
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,742.52,575.08
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,786.67,607.92
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,825.36,636.23
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,861.02,661.51
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,892.39,684.01
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,920.38,704.2
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,941.05,719.02
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,957.92,731.34
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,969.28,738.54
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,976.72,743.2
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,974.73,744.1
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,980.21,750.45
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,967.74,743.4
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,951.48,733.98
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,922.11,715.63
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,889.5,695.5
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,845.95,667.38
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,806.17,641.36
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,740.39,594.58
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,674.14,545.49
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,583.2,473.75
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,494.65,400.16
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,356.69,284.06
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,213.14,88.34
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,80.16,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,14.54,2.05
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,29.44,20.2
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,38.18,28.75
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,46.75,36.76
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,52.04,41.53
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,57.22,45.97
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,60.6,48.78
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,69.79,56.64
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,72.32,58.41
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,74.73,60.06
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,76.24,61.03
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,77.66,61.93
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,78.52,62.35
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,125.1,71.35
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,193.99,114.22
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,254.27,160.75
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,314.29,211.87
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,374.26,264.05
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,432.43,314.18
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,489.99,362.43
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,545.41,407.57
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,599.34,449.92
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,649.98,489.05
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,698.69,525.51
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,743.08,557.07
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,784.78,585.81
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,822.29,611.26
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,856.74,633.73
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,885.08,651.37
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,909.87,666.7
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,929.15,680.41
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,944.68,691.9
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,964.16,706.17
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,968.59,710.81
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,965.07,710.64
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,957.63,708.16
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,940.47,700.51
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,919.66,690.4
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,894.58,677.23
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,860.43,657.68
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,811.3,627.27
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,760.2,594.59
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,692.47,548.22
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,624.27,499.43
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,527.57,426.33
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,433.32,350.92
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,303.47,241.43
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,170.98,78.97
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,60.42,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,17.77,5.15
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,35.09,24.51
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,47.5,36.17
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,59.61,47.21
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,67.4,54.14
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,74.99,60.65
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,67.33,53.66
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,75.56,60.52
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,101.58,82.57
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,126.75,103.52
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,133.57,108.68
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,140.28,113.74
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,168.78,136.89
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,199.25,153.67
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,155.82,119.27
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,105.4,79.49
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,109.57,82.56
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,113.77,85.59
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,131.89,99.54
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,150.49,113.78
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,135.22,101.58
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,119.33,88.92
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,111.51,82.78
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,103.52,76.5
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,121.22,90.27
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,139.31,104.25
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,142.79,106.99
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,146.28,109.78
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,123.27,91.69
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,99.92,73.31
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,120.7,89.75
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,142.02,106.55
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,132.62,99.33
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,123.09,92.03
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,170.17,129.42
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,220.62,169.21
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,156.17,119.07
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,92.83,69.0
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,69.79,50.93
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,48.06,33.61
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,42.21,29.05
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,36.37,24.42
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,30.13,19.39
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,23.91,14.28
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,18.11,9.43
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,12.33,4.53
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,7.8,0.61
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.56,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.09,4.03
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,15.64,8.12
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,21.01,12.87
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,26.41,17.55
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,29.32,20.04
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,32.24,22.49
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,34.34,24.21
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,36.44,25.92
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,41.04,29.77
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,45.66,33.62
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,84.17,66.15
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,120.0,91.66
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,110.58,83.89
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,100.69,75.81
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,162.71,124.51
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,224.57,172.31
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,245.31,187.87
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,266.77,203.97
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,263.83,201.35
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,260.3,198.31
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,266.95,203.42
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,273.66,208.59
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,283.64,215.89
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,293.87,223.37
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,391.78,298.44
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,500.99,380.45
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,540.37,409.76
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,581.35,440.23
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,565.03,428.29
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,546.51,414.92
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,569.87,433.97
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,592.81,452.65
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,565.37,433.21
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,536.12,412.55
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,610.2,471.09
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,660.4,511.75
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,733.81,569.68
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,789.15,611.98
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,742.82,579.6
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,694.52,545.81
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,675.46,534.12
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,652.12,517.82
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,565.22,451.74
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,480.43,383.81
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,351.11,276.7
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,219.34,120.22
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,81.03,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,16.7,6.33
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,33.18,22.95
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,43.94,33.0
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,52.62,40.91
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,55.4,43.38
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,58.37,45.84
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,61.34,48.1
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,70.17,55.35
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,69.25,54.11
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,68.57,53.1
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,69.66,53.73
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,80.68,62.7
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,80.6,62.31
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,137.52,74.4
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,199.05,112.62
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,261.51,161.32
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,323.32,213.61
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,385.26,266.92
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,445.94,319.29
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,505.93,369.91
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,563.4,416.6
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,619.3,460.58
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,672.36,501.93
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,723.35,540.67
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,770.1,575.7
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,814.21,607.54
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,854.35,634.5
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,891.32,659.14
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,923.21,679.19
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,951.5,696.77
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,973.32,712.91
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,991.23,726.67
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,1000.68,733.63
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,1006.07,738.16
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,1005.69,740.22
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,1001.36,739.91
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,988.08,732.42
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,971.1,722.67
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,954.19,713.72
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,922.87,694.97
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,878.38,667.47
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,831.48,637.72
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,766.93,595.59
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,708.52,555.91
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,613.3,486.28
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,520.73,414.31
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,384.41,303.24
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,247.48,145.04
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,93.67,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.12,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,21.91,11.01
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,38.02,27.56
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,55.38,43.67
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,72.34,59.19
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,87.11,72.32
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,98.19,81.87
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,120.54,101.26
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,138.73,116.76
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,80.02,64.96
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.26,1.63
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,35.23,25.31
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,62.35,48.86
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,67.0,52.62
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,71.65,53.78
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,162.51,117.14
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,287.4,207.12
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,333.54,245.88
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,379.83,285.16
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,359.46,276.69
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,319.83,249.44
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,273.57,213.32
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,222.91,173.34
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,274.52,213.96
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,329.55,256.78
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,295.07,229.59
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,260.19,202.11
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,234.4,182.45
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,207.77,161.92
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,304.7,238.94
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,400.41,313.71
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,440.39,346.37
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,499.66,393.87
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,517.01,408.74
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,534.1,423.66
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,531.87,424.43
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,528.41,424.41
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,715.76,576.13
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,868.07,696.26
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,823.67,665.34
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,775.79,632.33
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,703.99,580.36
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,642.96,535.12
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,598.04,501.23
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,551.65,464.68
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,472.78,398.8
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,395.76,331.73
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,277.94,227.79
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,141.8,88.14
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,49.92,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,20.04,10.46
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,31.04,22.14
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,37.38,28.34
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,43.69,34.21
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,51.94,41.6
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,56.26,45.25
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,59.12,47.47
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,61.91,49.58
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,63.76,50.7
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,74.2,59.27
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,75.94,60.43
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,77.54,61.49
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,83.42,66.2
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,145.25,79.72
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,207.36,120.63
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,270.24,171.33
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,332.85,225.56
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,395.39,280.4
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,456.32,333.89
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,516.4,385.5
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,574.43,433.31
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,630.96,478.41
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,683.78,520.23
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,734.42,559.35
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,781.64,595.32
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,826.14,627.7
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,866.1,655.34
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,902.81,680.67
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,934.42,701.15
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,962.37,719.12
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,983.73,735.19
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,1001.12,748.8
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,1009.72,755.67
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,1014.24,760.09
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,1012.7,760.29
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,1007.16,758.06
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,994.22,751.07
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,988.84,749.42
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,960.61,732.5
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,929.08,713.37
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,884.67,683.68
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,837.81,651.85
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,774.33,608.39
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,716.95,567.52
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,626.58,500.06
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,538.47,430.43
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,405.64,322.34
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,274.59,177.3
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,105.11,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
