Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,21.24,11.63
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,32.59,23.1
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,39.25,29.51
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,45.84,35.6
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,49.76,39.0
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,58.41,46.43
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,61.54,48.83
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,64.59,51.1
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,66.31,52.06
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,67.96,52.96
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,78.54,61.65
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,80.36,62.84
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,89.56,70.24
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,150.86,82.27
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,212.82,123.25
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,275.62,173.44
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,337.74,226.21
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,399.8,279.32
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,460.45,331.2
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,520.33,381.22
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,577.96,427.53
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,634.12,471.25
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,687.19,512.19
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,738.22,550.64
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,785.66,584.87
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,830.43,615.66
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,870.26,642.27
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,906.88,666.65
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,937.93,687.75
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,965.31,706.55
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,986.6,721.06
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,1003.94,733.18
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,1014.94,741.39
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,1021.89,747.23
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,1020.8,749.06
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,1015.69,748.56
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,1001.68,741.47
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,983.94,732.14
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,968.0,723.58
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,937.45,705.17
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,893.64,676.84
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,847.33,646.38
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,783.56,605.91
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,725.77,567.72
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,636.58,502.84
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,549.51,435.57
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,416.84,329.69
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,287.15,190.8
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,110.33,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,22.86,13.23
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,34.96,25.23
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,41.89,31.81
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,48.72,38.01
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,52.86,41.57
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,56.94,44.92
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,65.43,52.02
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,68.66,54.41
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,70.17,55.28
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,71.64,56.1
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,72.56,56.57
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,83.56,65.57
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,95.87,63.15
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,156.11,86.15
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,216.9,126.91
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,278.47,176.21
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,339.58,228.23
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,400.71,280.59
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,460.29,330.94
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,519.14,379.2
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,576.03,424.34
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,631.53,466.79
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,683.45,506.18
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,733.33,542.94
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,779.56,575.0
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,823.15,603.54
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,862.28,628.7
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,898.26,651.56
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,928.31,670.84
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,954.73,687.78
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,975.55,700.68
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,992.5,711.17
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,1002.17,717.72
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,1007.82,721.98
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,1006.03,723.19
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,1000.31,722.16
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,986.26,714.61
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,980.02,712.3
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,951.23,696.23
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,919.21,678.16
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,875.62,651.52
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,829.6,622.76
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,771.93,588.01
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,707.94,546.87
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,618.99,484.28
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,532.2,418.99
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,401.85,315.89
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,275.91,186.5
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,104.33,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,12.25,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,23.28,13.72
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,34.13,24.34
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,40.73,30.55
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,47.25,36.41
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,51.47,40.01
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,60.6,47.75
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,63.62,50.01
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,66.56,52.14
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,68.16,53.09
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,69.7,53.97
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,80.22,62.54
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,81.94,63.65
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,97.76,61.89
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,158.51,86.58
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,219.83,128.22
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,281.92,178.14
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,343.53,230.75
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,405.15,283.79
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,464.99,335.39
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,524.03,385.27
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,580.9,431.44
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,636.36,475.16
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,688.56,516.12
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,738.69,554.64
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,785.14,590.0
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,828.92,621.89
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,867.82,649.08
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,903.49,674.04
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,933.64,695.28
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,960.13,714.13
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,981.0,728.62
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,997.97,740.62
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,1007.11,747.9
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,1012.2,752.71
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,862.76,652.59
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,660.13,504.54
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,834.74,638.49
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,983.09,741.79
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,955.16,723.99
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,923.97,705.5
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,878.13,676.73
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,829.95,645.7
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,773.05,607.19
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,709.68,562.24
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,618.89,494.51
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,530.27,424.65
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,400.44,318.65
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,276.33,192.0
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,103.79,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,6.4,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,12.34,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,29.39,18.83
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,46.37,34.82
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,38.57,28.47
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,32.21,22.96
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,41.77,31.37
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,51.36,39.64
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,96.15,78.34
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,136.17,112.18
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,144.69,118.53
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,149.66,121.86
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,110.83,88.8
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,86.61,68.13
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,100.52,63.48
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,156.28,86.95
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,233.44,149.2
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,304.17,211.75
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,354.69,254.69
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,402.78,295.47
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,443.49,330.33
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,481.35,361.98
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,526.0,396.91
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,571.0,431.27
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,654.37,496.75
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,747.43,569.55
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,797.5,606.29
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,845.46,639.33
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,886.33,667.41
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,923.99,693.1
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,957.95,716.45
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,988.35,737.38
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1010.78,752.94
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1029.19,765.95
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,1033.57,769.67
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,1033.68,770.8
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,1032.02,771.7
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,1026.37,770.08
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,1015.11,763.73
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,999.9,754.9
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,983.03,745.24
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,951.43,725.94
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,912.26,701.21
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,870.37,674.08
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,807.68,630.98
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,743.87,585.31
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,658.7,521.66
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,583.33,461.52
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,453.64,358.29
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,331.07,234.11
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,129.11,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,15.39,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,29.03,18.92
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,43.01,32.1
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,58.09,45.76
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,72.71,58.67
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,84.85,69.03
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,96.56,78.73
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,116.83,95.69
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,141.62,116.18
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,99.59,79.77
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,72.43,56.24
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,88.43,69.42
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,109.61,86.74
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,114.65,72.97
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,166.37,90.38
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,228.6,133.74
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,291.47,184.63
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,353.83,237.86
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,415.74,290.85
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,476.0,342.25
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,535.44,391.75
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,591.03,436.15
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,643.42,476.58
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,680.75,504.12
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,703.52,519.82
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,745.15,549.18
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,785.49,576.92
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,823.77,603.77
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,860.13,628.93
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,811.44,593.62
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,754.36,552.34
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,780.95,572.05
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,805.67,589.88
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,811.13,594.61
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,813.66,597.62
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,879.81,646.61
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,936.68,685.59
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,958.79,700.48
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,970.04,708.72
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,938.08,689.38
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,909.8,672.7
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,861.27,642.77
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,810.7,610.96
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,743.74,569.02
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,676.19,524.64
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,582.62,457.94
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,491.06,388.7
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,365.77,288.85
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,247.92,176.3
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,89.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.61,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,31.32,21.02
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.67,33.75
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,55.36,43.65
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.78,53.01
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,71.98,58.27
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,79.54,64.51
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,96.11,78.57
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,112.89,92.58
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,121.04,98.83
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,128.7,104.59
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,143.25,116.27
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,156.71,126.91
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,169.81,122.41
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,209.82,141.97
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,258.5,177.55
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,307.3,216.77
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,351.71,255.99
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,395.6,293.3
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,426.59,319.08
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,455.14,342.25
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,489.84,368.51
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,525.31,394.82
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,508.46,382.32
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,480.08,360.72
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,564.82,423.68
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,656.69,490.42
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,619.37,462.2
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,564.33,421.41
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,586.76,438.72
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,609.18,455.7
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,542.94,407.55
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,454.22,342.56
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,615.29,464.96
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,743.17,560.06
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,636.72,483.29
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,506.39,387.94
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,392.02,303.15
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,297.08,230.25
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,602.82,472.69
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,844.98,652.54
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,792.67,615.68
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,738.47,578.78
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,669.33,530.58
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,594.48,476.29
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,499.0,403.64
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,407.43,330.2
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,295.83,237.43
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,191.1,138.5
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,61.37,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,8.11,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,15.45,0.81
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,32.97,22.5
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,50.4,38.68
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,56.18,44.22
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,62.42,49.85
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,58.27,46.07
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,58.04,45.65
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,106.16,87.21
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,143.21,118.35
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,162.74,133.91
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,175.73,143.76
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,116.31,93.37
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,43.19,31.25
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,61.59,44.5
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,79.96,59.05
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,120.68,91.22
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,161.15,122.83
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,157.45,119.51
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,153.49,116.11
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,167.29,126.54
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,181.43,137.17
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,253.51,192.1
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,331.76,250.65
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,392.78,296.45
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,458.99,345.84
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,382.15,288.85
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,291.72,220.71
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,414.25,314.39
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,549.9,415.05
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,740.12,560.61
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,917.56,690.86
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,933.91,701.89
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,946.52,711.47
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,816.71,619.54
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,660.05,502.82
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,489.32,376.85
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,313.48,241.55
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,637.48,497.25
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,903.51,693.75
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,507.93,403.78
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,71.45,52.49
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,62.65,45.75
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,53.87,38.74
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,352.8,289.0
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,590.41,476.39
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,503.4,407.83
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,419.41,339.98
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,304.08,243.46
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,178.7,130.22
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,63.36,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,9.82,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,18.08,3.84
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,32.79,22.25
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,47.51,35.89
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,38.46,28.31
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,29.71,20.66
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,38.03,27.91
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,46.36,35.06
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,62.64,48.99
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,78.26,62.15
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,100.4,80.51
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,121.97,98.08
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,123.28,98.64
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,124.46,99.13
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,136.17,103.54
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,148.56,112.7
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,145.32,109.68
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,141.76,106.5
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,146.8,110.06
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,151.98,113.74
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,156.12,116.87
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,160.39,120.13
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,168.41,126.3
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,176.61,132.63
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,178.97,134.72
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,181.34,136.85
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,180.98,136.6
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,180.47,136.24
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,221.74,168.13
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,264.24,200.67
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,278.61,211.72
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,293.52,223.21
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,208.67,158.47
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,123.59,92.32
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,127.8,95.7
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,132.14,99.14
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,338.21,262.34
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,530.93,409.96
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,335.69,261.17
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,148.36,112.9
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,255.08,200.33
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,374.64,296.37
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,226.59,179.68
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,91.6,69.5
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,76.12,57.25
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,60.47,44.57
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,45.68,32.29
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,32.23,20.97
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,21.03,11.47
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,9.86,1.78
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.12,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,7.8,0.94
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,13.16,5.77
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,19.35,11.29
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,25.57,16.75
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,75.2,59.77
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,117.36,95.55
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,125.92,102.23
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,131.47,106.3
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,146.72,118.18
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,161.0,129.05
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,129.27,102.26
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,102.37,79.64
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,174.33,121.13
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,257.68,186.36
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,250.81,167.81
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,297.35,194.43
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,351.52,239.49
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,407.65,286.06
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,464.13,332.78
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,520.38,377.94
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,574.19,419.2
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,627.4,458.52
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,676.21,494.44
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,723.33,528.06
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,768.63,559.02
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,811.96,587.23
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,848.76,610.86
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,882.61,632.46
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,820.02,587.89
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,711.81,510.02
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,698.71,502.25
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,682.71,491.81
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,660.79,477.82
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,616.42,448.84
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,825.36,599.27
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,992.34,709.3
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,980.22,701.26
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,964.38,692.86
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,935.07,676.18
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,902.63,657.48
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,861.63,631.66
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,824.4,608.0
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,761.8,568.35
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,698.61,526.82
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,612.28,465.83
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,527.91,403.08
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,404.47,308.7
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,289.4,208.06
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,108.22,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.41,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,6.57,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,15.65,7.93
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,24.75,16.33
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,35.54,26.14
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,46.36,35.81
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,54.7,43.08
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,62.98,50.15
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,75.99,61.23
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,88.85,72.01
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,89.68,72.29
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,90.39,72.49
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,98.24,78.78
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,106.02,84.96
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,107.87,82.28
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,109.76,83.43
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,176.22,135.28
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,242.26,185.66
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,157.83,119.85
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,63.52,45.4
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,147.08,111.43
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,229.74,175.32
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,134.6,101.17
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,34.29,21.81
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,72.78,52.46
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,111.13,82.65
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,185.17,140.46
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,261.04,198.7
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,169.32,128.13
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,76.26,55.19
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,249.55,191.06
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,432.11,327.85
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,278.54,212.44
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,116.55,86.89
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,132.7,100.01
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,149.36,113.36
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,161.53,123.19
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,174.38,133.61
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,190.7,146.97
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,208.31,161.41
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,117.84,90.17
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,35.6,23.61
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,63.91,47.07
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,97.67,75.06
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,81.74,62.31
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,65.62,49.21
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,210.51,173.62
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,347.13,285.08
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,246.41,199.17
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,149.24,111.58
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,49.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
