Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.43,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.05,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.28,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,4.93,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.58,0.22
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,24.75,16.4
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,43.03,32.43
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,43.88,33.03
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,44.73,33.64
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,53.93,41.42
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,63.15,49.11
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,58.59,45.02
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,54.04,40.98
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,83.88,63.18
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,112.09,85.59
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,145.5,111.59
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,179.4,137.63
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,176.41,134.84
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,173.08,131.92
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,202.52,154.66
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,232.64,177.73
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,241.87,184.34
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,251.26,191.11
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,263.56,200.48
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,276.14,210.06
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,220.53,167.45
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,163.07,123.1
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,195.17,148.12
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,228.09,173.45
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,213.84,162.29
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,199.2,150.94
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,357.63,273.02
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,534.98,403.51
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,570.3,430.05
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,605.64,457.36
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,599.85,455.25
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,592.44,452.32
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,622.45,476.13
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,628.46,483.0
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,776.47,596.04
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,895.95,679.76
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,851.21,649.85
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,810.84,624.1
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,748.98,582.23
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,686.53,538.59
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,600.51,475.5
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,516.41,410.65
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,397.91,316.91
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,287.09,218.14
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,137.94,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,10.67,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,20.47,9.75
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,30.34,20.81
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,40.01,29.91
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,47.02,36.38
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,63.2,50.75
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,77.9,63.41
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,92.46,75.64
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,105.13,86.14
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,117.69,96.38
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,124.24,101.19
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,130.67,105.84
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,156.09,126.46
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,180.78,146.16
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,199.26,153.0
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,219.15,167.3
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,228.77,173.71
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,253.11,191.59
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,305.79,229.67
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,355.25,265.37
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,408.56,304.36
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,463.44,345.0
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,540.76,402.77
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,648.19,483.23
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,697.79,520.38
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,745.41,555.47
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,789.71,586.56
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,831.5,613.81
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,868.55,638.16
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,902.5,660.34
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,931.41,679.56
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,956.81,696.56
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,975.8,709.05
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,991.0,719.22
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,998.92,725.37
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,1002.92,729.26
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,1000.66,730.76
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,1006.78,737.97
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,990.85,729.5
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,971.28,718.96
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,942.81,703.49
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,911.23,685.87
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,866.21,657.95
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,825.28,632.37
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,763.45,592.07
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,701.0,549.78
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,615.56,487.3
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,531.94,422.96
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,412.89,328.97
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,301.3,230.3
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,149.31,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,12.8,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,23.13,12.36
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,36.27,26.0
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,49.13,37.86
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,50.68,39.49
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,55.88,44.09
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,86.9,71.01
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,111.98,92.14
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,130.98,107.81
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,149.43,122.74
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,158.74,129.8
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,167.69,136.51
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,180.29,146.18
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,187.84,151.61
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,163.76,109.27
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,186.98,108.01
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,244.59,151.78
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,309.88,205.58
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,366.92,254.22
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,424.46,302.96
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,480.3,349.48
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,535.49,394.09
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,587.82,435.37
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,638.49,474.14
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,687.06,511.13
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,733.85,546.01
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,776.78,576.67
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,817.34,604.28
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,852.88,628.76
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,885.41,651.26
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,912.56,670.24
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,936.29,687.08
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,954.16,699.89
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,968.37,710.46
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,988.46,725.45
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,992.43,729.93
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,988.1,728.6
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,979.96,724.98
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,961.72,715.09
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,939.96,702.97
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,915.67,690.23
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,882.36,671.15
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,835.15,642.02
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,786.05,610.85
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,721.99,567.89
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,657.39,522.88
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,569.05,456.68
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,482.66,388.85
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,365.63,293.71
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,262.06,200.9
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,129.49,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,23.39,12.71
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,40.78,29.51
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,57.77,44.92
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,41.84,31.3
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,26.4,17.73
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,32.63,23.14
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,38.87,28.47
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,53.05,40.6
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,67.27,52.59
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,96.91,77.42
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,125.11,100.55
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,107.71,85.46
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,89.26,69.64
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,133.08,100.89
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,176.48,134.25
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,139.61,105.27
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,99.25,73.52
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,148.23,111.56
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,197.47,149.29
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,156.93,117.63
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,114.09,84.12
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,110.0,80.75
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,105.82,77.29
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,119.28,87.75
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,133.04,98.43
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,149.56,111.26
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,166.47,124.38
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,178.74,134.15
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,191.21,144.13
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,181.76,136.96
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,172.07,129.62
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,174.53,131.7
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,177.04,133.85
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,193.34,146.78
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,210.33,160.27
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,200.48,153.21
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,190.57,146.08
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,192.94,148.44
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,195.82,151.24
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,339.12,267.81
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,446.28,354.66
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,353.7,282.4
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,242.01,193.47
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,209.08,167.79
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,175.84,141.16
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,137.46,109.27
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,87.61,67.4
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,56.9,41.25
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,24.32,13.45
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,11.55,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.71,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.28,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,7.8,1.05
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,12.33,5.12
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,18.53,10.64
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,24.74,16.12
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,30.97,21.48
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,37.21,26.77
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,22.3,13.7
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,7.43,0.76
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,8.26,1.44
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.1,2.12
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,10.35,3.16
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,11.6,4.2
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,12.03,4.09
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,12.46,4.4
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,126.66,94.96
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,232.81,176.91
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,244.39,185.12
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,256.15,193.61
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,222.86,168.24
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,187.14,140.89
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,111.9,82.63
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,33.47,20.94
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,302.66,231.8
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,585.52,441.59
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,582.14,437.9
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,575.91,433.09
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,425.71,322.98
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,242.94,184.23
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,178.73,135.21
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,113.78,84.58
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,237.68,182.03
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,364.62,279.59
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,383.75,294.73
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,403.7,310.87
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,334.83,258.82
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,245.46,190.04
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,124.57,95.21
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,14.07,5.84
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,13.64,5.56
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,13.22,5.27
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,10.31,2.9
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.51
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.41,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,6.56,0.0
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,13.57,6.17
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,20.6,12.55
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,28.88,20.01
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,37.19,27.4
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,27.65,18.85
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,18.15,10.36
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,86.44,69.72
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,145.8,119.86
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,95.65,76.64
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,36.48,25.79
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,137.18,110.81
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,216.58,175.6
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,232.78,174.28
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,271.34,199.1
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,243.13,181.48
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,214.97,163.9
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,257.96,195.91
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,313.79,237.18
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,249.04,188.56
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,177.98,134.45
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,271.81,206.27
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,372.42,281.19
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,329.31,248.89
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,279.86,211.89
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,437.42,331.45
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,601.73,451.18
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,513.22,385.74
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,403.65,304.45
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,420.8,318.03
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,438.57,331.56
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,387.52,293.8
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,333.95,253.97
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,216.0,164.79
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,116.85,87.64
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,82.31,60.71
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,49.06,34.26
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,58.62,42.14
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,68.19,50.03
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,49.36,34.95
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,30.62,19.74
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,256.46,207.9
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,470.54,375.1
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,421.2,337.06
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,371.76,299.83
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,313.3,253.72
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,238.51,193.31
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,172.25,137.72
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,106.15,80.11
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,50.97,4.7
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,13.85,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,27.19,16.7
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,42.84,31.5
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,57.19,44.53
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,54.89,42.8
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,56.82,44.53
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,70.94,56.66
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,84.91,68.42
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,113.58,92.51
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,141.26,115.25
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,148.27,120.37
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,155.1,125.36
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,174.79,141.12
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,201.6,162.48
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,190.3,144.88
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,182.66,138.95
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,203.04,154.03
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,224.02,169.41
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,234.04,176.47
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,244.17,183.63
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,337.37,251.97
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,458.35,339.31
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,416.45,308.94
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,365.68,271.77
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,336.62,250.91
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,302.41,225.9
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,278.73,208.61
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,253.94,190.32
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,259.28,194.52
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,264.68,198.7
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,489.11,367.15
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,720.09,529.1
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,834.12,611.49
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,941.68,687.68
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,570.43,432.93
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,136.6,102.12
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,157.74,119.78
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,179.93,137.44
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,210.69,162.1
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,243.58,188.37
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,225.34,175.11
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,206.94,161.7
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,230.08,181.21
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,234.48,185.93
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,202.72,161.25
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,170.7,135.91
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,301.82,245.34
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,404.91,326.77
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,304.48,243.64
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,192.48,148.75
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,95.57,22.38
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,12.39,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,24.43,14.58
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,43.03,31.62
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,61.19,47.86
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,77.57,62.35
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,91.22,74.13
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,89.58,72.38
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,85.61,68.59
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,98.06,78.92
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,109.79,88.47
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,110.58,88.61
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,109.44,87.19
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,109.65,86.92
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,112.48,88.85
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,159.34,97.45
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,209.71,128.67
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,263.27,169.91
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,318.29,215.16
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,372.44,260.07
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,431.55,307.95
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,483.69,350.2
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,535.74,391.2
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,586.78,430.57
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,636.58,468.32
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,683.43,502.66
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,728.61,534.97
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,769.7,563.8
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,808.48,589.81
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,843.09,611.55
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,874.85,631.27
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,901.37,648.33
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,936.77,671.07
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,953.36,681.85
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,966.24,690.67
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,976.68,698.17
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,983.28,703.47
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,773.16,567.85
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,517.87,387.28
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,616.8,464.58
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,690.78,521.04
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,593.35,453.02
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,474.85,368.61
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,650.85,504.99
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,781.9,599.44
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,720.18,556.43
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,657.94,513.59
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,572.83,451.55
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,489.56,388.04
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,376.3,299.18
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,277.04,214.44
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,140.93,46.25
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,27.66,18.65
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,51.37,39.06
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,43.89,32.43
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,36.43,25.88
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,36.87,26.1
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,37.32,26.31
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,56.95,42.83
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,76.66,59.21
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,162.65,122.9
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,247.44,185.41
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,286.74,207.55
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,346.77,247.33
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,370.84,262.21
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,430.23,306.22
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,484.22,350.3
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,537.89,392.97
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,588.46,431.92
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,640.08,470.57
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,687.21,505.93
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,732.64,539.41
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,774.32,569.75
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,813.7,597.15
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,848.06,620.22
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,879.51,641.39
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,904.77,659.09
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,926.61,674.73
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,955.81,694.77
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,969.16,704.61
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,975.21,710.06
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,977.46,713.31
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,972.02,712.66
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,962.9,709.83
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,946.0,700.66
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,925.68,689.39
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,900.39,675.22
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,865.84,654.72
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,588.64,459.63
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,271.52,214.54
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,237.86,190.07
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,203.69,163.48
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,165.28,132.24
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,126.4,99.86
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,84.82,64.55
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,35.33,22.57
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,15.15,0.81
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,12.51,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,25.31,15.86
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,33.4,23.73
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,41.35,31.03
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,46.14,35.37
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,50.86,39.46
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,58.98,46.31
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,62.47,48.97
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,64.94,50.81
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,67.31,52.52
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,68.73,53.31
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,79.81,62.24
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,81.42,63.25
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,91.5,60.91
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,149.66,81.77
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,209.02,120.49
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,268.75,167.91
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,329.07,219.18
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,388.6,270.76
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,447.88,321.58
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,505.33,369.81
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,561.91,416.0
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,616.14,458.4
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,668.97,498.42
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,718.98,536.06
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,766.99,571.37
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,810.56,601.08
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,851.47,627.25
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,888.28,651.36
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,921.93,673.27
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,950.06,691.92
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,974.6,708.32
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,993.07,721.87
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,1007.72,733.13
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,1015.11,738.95
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,1018.59,742.51
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,1015.68,741.16
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,1009.0,737.58
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,993.48,728.99
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,986.43,726.16
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,957.81,709.55
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,926.1,691.0
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,883.48,663.63
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,838.55,634.41
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,784.73,600.23
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,724.74,560.41
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,644.49,503.58
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,565.81,444.99
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,453.21,358.9
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,347.13,270.88
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,179.13,82.2
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
