Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,13.73,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,27.77,18.0
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,35.73,25.72
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,43.57,32.89
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,48.61,37.43
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,53.57,41.69
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,57.09,44.47
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,65.99,51.8
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,68.3,53.45
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,70.51,55.0
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,72.09,55.9
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,73.54,56.69
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,74.15,57.01
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,97.0,63.66
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,154.66,85.6
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,213.48,124.32
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,272.01,170.64
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,331.07,220.42
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,389.28,269.83
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,447.1,318.11
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,503.86,364.78
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,559.87,409.47
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,613.1,449.94
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,664.97,488.03
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,713.62,523.69
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,760.34,557.11
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,803.13,587.27
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,843.33,613.96
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,879.46,637.91
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,912.53,659.88
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,940.15,678.39
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,964.26,694.78
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,982.41,708.08
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,996.82,719.2
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,1004.03,725.92
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,1007.41,730.42
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,1003.97,731.67
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,1009.43,738.94
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,992.92,731.06
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,972.86,721.06
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,943.43,704.89
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,910.97,686.62
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,871.92,662.3
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,825.18,632.29
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,763.84,592.51
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,701.85,550.82
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,617.6,489.69
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,535.03,426.92
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,424.67,340.45
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,320.34,252.49
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,162.74,82.15
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,16.04,2.12
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,31.09,20.81
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,48.79,37.05
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,66.47,52.97
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,80.49,65.36
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,91.23,74.56
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,96.61,78.87
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,106.42,86.88
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,126.2,103.44
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,145.68,119.53
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,167.64,137.28
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,195.29,159.5
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,161.83,131.0
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,130.12,99.53
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,154.14,117.96
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,178.77,136.57
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,187.78,143.25
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,197.05,150.24
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,188.27,143.1
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,178.74,135.42
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,191.54,145.28
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,204.62,155.31
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,218.79,165.83
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,233.28,176.55
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,196.5,148.38
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,158.44,119.08
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,135.35,101.16
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,111.62,82.6
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,143.43,107.61
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,175.98,133.01
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,241.75,183.76
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,310.2,235.8
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,656.31,501.99
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,953.69,712.01
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,828.13,622.15
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,675.85,509.93
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,818.52,619.28
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,947.15,711.4
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,687.02,527.1
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,372.16,288.11
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,615.3,481.13
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,840.92,647.23
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,795.5,615.48
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,748.14,583.76
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,684.41,539.76
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,613.06,488.71
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,535.71,431.06
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,460.51,372.42
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,357.71,288.63
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,261.41,205.63
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,138.11,73.78
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,15.88,3.13
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,31.43,20.78
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,42.51,31.07
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,53.38,40.82
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,74.94,59.55
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,96.19,77.63
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,103.41,83.41
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,113.45,91.45
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,136.98,110.64
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,161.17,130.04
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,170.26,136.78
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,178.98,143.18
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,184.47,146.91
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,194.06,142.35
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,234.81,167.68
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,280.77,203.45
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,304.9,217.98
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,353.14,252.61
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,378.13,268.95
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,438.31,314.44
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,491.59,358.7
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,544.5,401.57
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,594.36,440.64
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,645.96,479.96
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,692.18,514.89
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,736.63,547.85
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,776.98,577.36
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,814.84,603.44
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,790.58,583.08
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,727.86,534.84
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,840.59,619.06
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,925.98,679.11
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,715.05,531.33
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,420.29,312.32
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,518.27,386.99
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,599.86,447.77
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,800.06,596.48
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,957.83,706.38
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,936.45,692.51
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,919.39,682.92
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,887.69,664.23
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,853.3,643.65
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,806.47,613.16
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,757.84,580.98
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,695.02,538.53
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,631.68,494.4
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,540.75,427.81
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,461.74,367.44
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,359.21,285.73
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,263.09,204.42
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,139.34,77.91
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,17.46,5.01
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,33.52,22.61
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,47.33,35.23
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,60.72,47.19
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,76.88,61.36
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,96.48,78.21
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,112.18,91.27
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,130.12,105.98
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,110.64,88.92
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,100.58,79.95
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,101.14,79.98
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,101.61,79.94
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,101.79,79.68
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,118.77,78.13
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,169.3,101.0
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,221.94,137.04
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,275.53,180.06
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,330.33,226.5
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,390.13,276.95
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,443.51,321.96
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,494.58,364.93
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,545.38,406.75
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,594.18,446.14
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,642.18,484.07
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,562.88,424.44
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,445.26,333.14
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,509.08,380.58
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,575.63,429.06
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,401.72,301.87
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,196.64,146.72
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,309.2,232.67
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,421.28,316.24
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,466.72,350.73
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,532.46,399.77
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,465.63,351.1
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,414.96,313.89
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,502.34,382.25
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,569.7,435.29
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,444.51,341.35
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,295.75,227.31
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,527.55,411.55
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,732.15,567.64
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,441.56,348.36
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,126.06,96.1
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,302.65,242.78
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,462.54,370.98
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,383.86,308.42
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,291.65,234.43
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,207.73,165.31
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,123.43,94.2
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,61.1,32.95
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.41,5.96
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,34.45,23.92
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,43.1,32.26
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,53.63,41.95
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,59.39,47.08
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,65.01,51.89
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,65.98,52.48
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,67.12,53.17
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,75.43,59.9
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,77.37,61.07
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,77.11,60.38
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,76.91,59.75
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,77.41,59.85
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,110.73,68.08
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,169.08,93.74
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,228.99,134.62
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,288.92,182.63
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,349.28,233.41
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,409.0,283.96
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,468.53,333.36
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,526.29,380.88
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,583.08,426.28
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,637.51,467.73
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,690.62,506.85
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,740.76,543.73
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,788.87,578.29
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,832.8,607.17
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,874.07,632.92
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,910.38,656.11
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,943.42,677.09
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,971.72,695.43
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,996.39,711.54
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,1014.93,724.32
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,1029.61,734.77
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,1037.48,740.19
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,1041.44,743.38
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,1037.87,740.18
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,1030.46,734.67
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,1013.85,724.16
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,1005.92,719.27
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,977.51,701.47
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,945.97,681.87
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,901.27,654.55
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,854.29,625.5
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,799.99,591.4
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,738.89,551.66
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,654.88,494.48
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,572.55,435.81
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,461.93,355.01
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,357.13,272.58
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,190.2,116.8
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,17.03,6.37
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,33.75,23.42
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,43.76,32.75
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,55.78,43.5
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,61.74,48.75
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,67.53,53.65
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,70.35,55.71
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,73.12,57.65
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,75.21,59.09
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,77.18,60.41
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,85.38,66.84
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,85.9,66.77
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,86.19,66.8
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,109.28,66.84
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,164.38,92.71
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,221.1,132.37
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,277.91,178.59
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,341.6,232.47
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,397.27,280.32
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,452.59,327.16
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,506.41,372.32
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,559.51,415.76
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,609.5,454.96
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,657.8,491.74
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,703.12,526.15
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,746.66,558.54
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,793.05,590.74
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,829.55,615.34
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,862.9,637.89
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,893.17,658.3
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,911.19,670.51
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,924.92,679.99
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,828.35,611.36
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,702.23,519.14
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,456.7,344.09
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,191.55,143.41
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,290.95,221.07
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,383.51,291.97
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,348.62,266.16
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,312.84,239.81
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,313.91,242.49
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,314.72,244.95
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,264.97,206.81
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,214.77,167.78
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,165.85,129.61
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,135.2,105.25
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,199.22,159.09
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,263.3,210.93
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,185.9,147.13
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,106.62,80.81
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,55.79,32.06
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.4,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,20.85,9.28
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,36.69,25.28
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,54.54,41.2
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,71.83,56.36
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,85.56,68.29
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,100.23,80.73
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,115.99,93.7
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,131.43,106.16
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,151.33,122.12
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,162.73,130.84
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,169.43,135.63
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,178.93,142.69
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,185.02,147.21
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,192.28,145.72
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,185.12,139.37
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,176.32,132.14
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,227.34,170.19
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,289.84,216.69
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,343.18,254.9
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,393.8,291.45
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,280.37,208.92
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,148.05,109.29
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,193.91,144.38
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,240.59,179.6
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,324.95,242.76
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,415.42,309.3
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,436.08,323.73
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,457.51,338.84
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,637.92,474.17
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,830.37,612.42
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,790.02,581.14
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,731.37,538.12
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,809.15,596.64
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,876.72,647.41
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,855.55,631.75
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,814.3,603.22
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,607.07,455.47
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,351.63,265.59
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,328.24,249.23
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,304.52,231.81
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,472.82,365.33
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,636.53,490.2
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,532.4,412.61
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,409.68,320.7
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,343.92,270.94
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,263.93,208.52
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,213.93,169.2
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,162.79,127.88
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,103.88,79.3
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,36.65,23.61
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,16.93,5.87
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.83,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,22.37,11.36
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.3,26.8
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,47.9,36.79
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,58.3,46.29
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,76.14,61.96
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,95.27,78.36
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,85.94,69.71
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,79.78,63.86
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,81.9,65.31
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,83.89,66.62
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,83.17,65.49
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,90.94,71.55
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,139.99,111.98
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,223.95,168.16
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,195.69,128.91
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,227.05,136.95
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,284.54,183.95
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,348.75,238.03
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,404.68,285.4
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,460.94,332.0
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,515.63,376.57
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,569.59,418.88
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,621.99,457.7
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,673.46,494.12
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,720.96,527.94
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,766.65,559.43
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,809.14,586.26
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,849.29,609.61
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,885.19,632.34
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,918.1,653.13
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,945.13,669.62
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,968.69,684.02
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,986.8,696.38
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,1001.23,706.62
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,1009.44,712.63
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,1013.86,716.56
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,1010.54,715.09
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,1016.25,719.45
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,1002.35,711.76
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,984.9,702.25
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,957.12,687.76
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,926.3,671.36
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,884.82,646.64
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,847.03,624.07
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,788.62,588.34
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,729.43,550.96
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,652.56,499.96
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,576.9,446.84
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,469.74,367.76
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,368.04,287.06
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,227.17,154.33
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,48.25,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,8.54,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.62,11.06
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,35.22,24.83
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,45.14,34.09
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,54.85,42.89
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,71.01,57.09
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,93.2,76.25
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,108.65,89.05
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,123.98,101.46
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,134.8,110.25
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,145.5,118.85
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,93.58,74.41
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,33.18,22.77
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,114.44,91.22
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,187.19,143.91
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,219.27,164.46
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,286.22,211.33
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,266.54,199.67
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,255.5,194.21
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,262.92,199.47
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,270.15,204.52
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,356.57,268.96
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,471.92,354.37
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,491.62,369.21
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,510.19,383.24
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,410.08,309.77
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,290.48,219.62
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,443.43,336.02
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,601.77,452.22
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,625.61,469.78
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,659.78,495.16
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,799.59,602.09
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,930.6,698.24
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,756.02,572.68
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,530.7,403.27
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,752.83,574.85
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,950.57,720.05
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,845.34,644.3
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,724.6,556.18
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,793.55,610.93
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,845.48,652.34
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,832.47,645.14
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,815.53,635.58
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,747.71,588.32
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,691.17,548.75
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,627.95,503.53
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,564.88,456.98
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,485.1,394.91
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,389.77,318.84
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,298.33,243.3
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,211.31,168.59
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,120.35,82.52
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,8.54,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,21.23,11.21
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,34.45,24.52
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,44.35,33.91
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,54.05,42.88
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,27.21,18.88
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.11,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,5.35,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,6.59,0.23
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,50.99,39.56
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,93.89,76.98
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,94.62,77.31
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,95.26,77.6
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,90.04,72.85
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,84.68,64.95
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,119.3,92.98
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,153.78,120.44
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,114.12,88.14
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,71.84,53.62
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,115.27,88.89
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,158.71,123.79
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,162.79,126.95
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,167.06,130.34
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,294.04,230.58
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,428.65,333.59
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,441.23,343.23
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,454.08,353.52
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,352.02,274.84
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,236.68,184.33
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,235.38,183.57
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,233.86,182.48
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,231.34,180.34
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,228.71,178.15
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,261.73,204.36
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,296.12,231.48
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,294.07,230.23
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,292.09,229.15
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,331.42,260.6
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,352.38,277.68
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,352.87,279.16
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,353.24,280.69
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,296.78,236.53
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,220.13,175.66
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,345.81,280.39
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,428.27,348.89
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,386.5,316.84
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,344.28,284.2
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,431.52,357.97
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,515.03,423.44
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,408.99,336.23
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,314.96,255.41
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,184.1,132.61
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
