Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,22.85,12.97
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,34.9,25.22
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,41.8,31.84
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,48.64,38.09
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,53.1,42.06
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,57.47,45.79
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,59.78,47.49
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,67.73,54.07
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,69.57,55.35
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,71.34,56.54
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,72.52,57.23
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,73.59,57.84
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,85.02,67.26
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,120.71,70.94
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,177.92,101.2
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,236.29,144.24
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,294.53,193.14
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,353.25,244.53
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,411.52,295.24
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,469.51,344.69
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,525.64,392.1
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,580.91,437.5
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,633.49,478.73
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,684.7,517.65
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,733.46,554.68
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,780.34,589.52
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,823.2,618.55
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,863.56,644.77
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,899.51,669.07
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,932.34,691.23
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,960.08,708.63
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,984.31,723.71
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,1002.06,735.63
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,1016.03,745.23
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,1024.24,751.66
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,1028.65,755.83
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,1025.17,756.54
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,1017.94,755.02
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,1003.98,747.77
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,998.73,746.54
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,971.18,731.02
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,940.55,713.53
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,899.11,687.09
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,855.36,658.77
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,803.77,625.32
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,745.88,586.22
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,667.98,529.74
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,591.4,471.85
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,487.91,392.47
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,389.55,312.0
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,252.55,184.54
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,70.29,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,11.1,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.5,12.69
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.48,26.3
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,44.1,33.47
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,51.58,40.21
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,56.65,44.67
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,61.59,48.84
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,64.38,50.91
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,67.09,52.85
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,75.34,59.63
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,77.19,60.85
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,78.11,61.16
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,78.95,61.41
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,79.24,61.34
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,126.77,74.24
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,183.44,104.42
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,241.46,146.83
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,299.3,194.42
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,357.7,244.26
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,415.24,293.49
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,472.63,341.63
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,528.39,387.92
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,583.36,432.3
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,636.41,473.25
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,688.42,512.18
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,736.68,548.39
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,783.07,582.48
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,826.61,612.96
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,867.77,640.73
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,904.18,665.18
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,937.52,687.56
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,965.35,706.28
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,989.66,722.78
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,1007.99,735.12
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,1022.56,745.17
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,1030.89,751.66
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,1035.4,755.9
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,1032.04,754.5
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,1024.92,750.87
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,1023.0,751.23
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,1004.93,741.11
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,977.4,724.87
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,946.77,706.53
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,906.51,681.52
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,863.84,654.53
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,812.61,621.81
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,754.8,583.35
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,679.32,529.94
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,604.85,474.91
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,498.98,395.39
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,398.19,314.65
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,258.43,188.61
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,73.44,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.25,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,22.87,13.03
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,33.3,23.27
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,39.92,29.42
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,46.43,35.23
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,50.28,38.56
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,58.92,45.92
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,62.33,48.61
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,65.61,51.13
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,67.54,52.35
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,69.37,53.47
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,71.22,54.6
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,72.89,55.57
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,84.43,64.95
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,124.0,70.04
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,181.23,100.72
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,239.17,142.8
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,296.93,189.95
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,355.06,239.12
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,412.42,287.17
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,469.25,333.67
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,524.02,377.96
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,577.83,420.18
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,612.48,445.18
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,633.25,457.95
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,700.96,509.13
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,772.95,563.23
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,814.35,590.42
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,853.21,615.24
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,888.04,638.16
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,919.79,659.1
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,893.76,642.07
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,834.86,599.41
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,931.59,669.59
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,1000.51,713.98
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,871.96,630.8
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,690.12,503.83
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,859.18,629.08
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,1004.01,726.41
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,959.21,697.92
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,919.7,674.49
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,785.31,587.21
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,640.8,487.08
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,501.45,386.39
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,344.93,268.28
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,311.32,244.39
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,277.03,218.85
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,239.03,189.65
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,200.26,158.94
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,156.04,122.98
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,111.12,85.27
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,54.41,35.87
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,6.4,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.72,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,24.04,14.19
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.64,25.44
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,43.32,32.55
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,50.8,39.22
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,55.16,43.0
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,59.42,46.54
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,62.29,48.67
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,71.1,55.83
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,73.13,57.22
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,75.05,58.5
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,75.42,58.36
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,75.74,58.2
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,76.16,58.36
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,127.96,73.14
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,184.15,103.64
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,241.81,145.85
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,299.55,193.55
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,357.77,243.35
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,415.4,292.14
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,472.9,339.7
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,528.66,385.29
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,583.55,428.81
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,636.7,468.87
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,688.94,506.91
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,737.06,541.86
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,783.21,574.53
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,826.38,601.79
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,867.09,626.6
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,902.98,649.74
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,935.74,670.81
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,963.4,688.64
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,987.53,704.3
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,1006.1,717.14
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,1020.92,727.82
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,1027.57,733.57
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,1030.38,737.16
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,1027.78,738.09
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,1021.46,736.84
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,1005.53,730.04
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,998.41,729.03
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,971.32,714.62
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,941.16,698.27
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,899.34,673.9
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,855.25,647.57
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,804.87,615.94
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,748.16,578.75
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,674.61,527.14
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,602.03,473.89
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,503.07,399.31
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,408.67,323.43
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,279.55,208.24
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,104.31,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,6.4,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,12.04,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,26.12,16.01
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,40.29,29.48
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,50.04,38.53
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,59.58,47.11
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,74.28,59.95
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,88.04,71.69
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,107.19,87.68
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,121.97,99.61
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,100.33,80.65
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,82.25,64.87
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,83.86,65.75
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,85.26,66.44
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,94.33,73.67
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,133.66,79.63
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,186.76,109.87
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,241.05,150.34
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,295.25,195.38
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,350.33,242.75
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,404.63,289.23
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,458.86,334.75
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,511.43,378.61
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,563.52,421.01
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,612.63,459.59
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,664.33,499.09
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,710.44,534.14
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,754.88,567.19
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,687.21,512.89
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,572.07,423.06
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,413.47,308.82
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,223.57,166.69
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,241.48,180.66
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,259.86,194.66
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,548.66,414.48
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,824.52,612.21
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,909.93,675.05
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,978.89,723.38
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,848.76,635.49
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,694.93,524.62
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,822.31,622.48
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,931.64,701.02
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,900.61,682.12
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,866.88,662.1
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,829.18,637.74
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,789.18,611.42
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,730.44,572.03
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,670.97,530.94
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,604.67,483.18
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,538.8,433.46
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,440.39,355.31
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,344.07,275.07
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,202.27,150.5
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.46,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,2.87,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,4.92,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,8.21,1.57
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,11.51,4.51
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,14.41,7.05
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,17.31,9.55
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,57.21,44.18
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,94.37,75.8
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,69.37,54.12
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,41.45,30.03
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,36.9,25.97
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,32.35,21.95
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,58.66,44.14
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,84.69,62.88
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,60.01,42.81
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,34.98,22.55
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,73.48,53.31
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,110.5,82.5
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,144.62,109.03
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,179.29,135.82
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,139.24,104.59
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,97.37,71.74
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,144.77,108.7
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,192.94,145.67
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,153.97,115.47
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,113.72,84.13
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,226.48,171.45
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,349.42,263.92
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,436.65,329.69
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,540.59,406.52
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,492.05,370.84
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,451.78,341.4
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,366.68,278.93
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,263.42,201.11
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,203.26,155.32
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,143.01,108.48
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,256.49,198.92
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,368.79,287.24
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,240.07,187.48
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,105.13,79.68
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,314.28,252.17
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,505.32,405.53
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,249.86,202.78
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,5.77,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,4.94,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.11,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.29,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.46,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.64,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.82,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.41,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.41,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,31.1,20.05
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,47.01,34.92
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,62.05,48.49
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,76.69,61.41
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,90.57,73.34
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,107.1,87.27
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,107.77,87.38
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,107.93,87.03
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,141.45,114.8
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,167.37,135.77
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,161.32,130.01
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,153.26,122.7
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,176.96,141.56
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,214.58,153.61
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,220.04,144.91
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,251.49,160.6
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,317.55,219.52
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,362.3,260.79
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,403.35,290.71
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,467.89,340.26
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,519.7,383.03
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,571.18,424.43
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,622.55,463.96
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,670.99,500.47
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,716.38,534.59
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,760.17,566.76
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,743.61,549.83
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,697.29,511.51
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,810.13,595.92
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,907.84,664.7
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,935.24,681.1
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,959.35,695.91
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,976.23,707.41
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,989.5,716.69
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,996.65,722.14
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,1000.13,725.39
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,1009.55,733.92
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,1002.34,731.69
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,986.85,723.09
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,967.94,712.4
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,939.65,696.38
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,908.42,678.34
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,873.58,656.63
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,830.83,629.22
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,775.3,594.24
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,718.91,557.5
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,645.43,505.63
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,572.9,452.22
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,474.08,377.29
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,379.71,301.36
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,251.95,190.12
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,116.13,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,40.5,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,13.91,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,31.14,19.98
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,48.27,35.59
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,60.2,46.32
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,70.17,55.05
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,78.15,61.79
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,85.86,68.09
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,87.49,69.09
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,89.38,70.28
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,91.62,71.73
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,93.68,73.02
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,92.04,71.25
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,90.49,69.6
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,90.17,69.12
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,133.66,77.63
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,193.18,113.53
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,245.54,152.04
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,298.6,195.15
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,352.53,240.16
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,405.85,284.64
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,459.15,328.21
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,510.96,370.28
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,562.31,410.94
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,611.03,448.8
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,658.45,484.83
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,703.48,518.33
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,747.08,550.18
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,785.76,576.83
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,821.98,601.31
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,854.55,623.26
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,884.23,643.21
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,906.37,658.43
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,924.99,671.47
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,939.18,682.85
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,949.84,692.1
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,958.11,698.57
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,954.07,697.09
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,945.44,692.54
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,933.42,685.9
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,905.8,668.95
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,875.04,649.97
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,839.99,628.79
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,794.05,599.87
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,740.02,563.91
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,685.31,526.42
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,623.58,483.97
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,562.03,440.4
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,462.4,366.87
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,386.33,308.2
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,300.78,239.86
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,218.61,171.74
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,114.27,83.56
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,6.83,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,12.84,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,28.84,18.36
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,43.69,32.01
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,56.41,43.46
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,68.72,54.26
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,77.41,61.67
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,85.78,68.59
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,93.55,74.84
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,100.92,80.65
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,105.1,83.69
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,108.95,86.42
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,113.75,89.75
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,118.02,92.62
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,118.15,92.26
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,160.05,100.6
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,211.22,131.85
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,262.96,170.54
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,312.3,210.49
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,363.06,252.67
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,413.55,294.3
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,464.1,335.12
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,512.83,374.21
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,561.61,412.35
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,583.21,428.04
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,589.3,431.01
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,487.29,358.19
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,360.7,264.96
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,398.58,292.33
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,438.51,320.36
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,504.44,368.12
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,585.56,425.55
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,597.71,434.13
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,609.13,442.57
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,617.72,449.26
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,625.4,455.4
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,675.67,491.8
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,706.92,515.16
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,826.1,602.78
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,932.15,678.5
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,909.72,664.58
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,884.2,649.71
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,576.14,436.28
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,264.7,201.26
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,387.22,299.82
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,505.13,391.23
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,535.8,417.21
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,582.03,454.12
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,505.02,397.29
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,430.04,340.49
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,324.08,257.9
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,240.44,189.19
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,151.69,112.88
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,41.92,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,16.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,8.11,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,15.55,0.41
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,31.3,20.4
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,46.08,33.95
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,62.2,48.27
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,77.81,61.84
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,88.0,70.44
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,97.88,78.53
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,70.78,55.11
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,48.89,36.22
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,58.92,44.59
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,68.98,52.88
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,76.98,59.25
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,84.54,65.19
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,141.15,111.2
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,195.91,147.31
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,209.04,146.55
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,278.22,188.26
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,312.52,212.17
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,359.25,247.66
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,410.96,289.47
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,461.88,329.47
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,509.82,366.93
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,557.81,403.42
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,570.21,412.26
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,564.31,406.66
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,612.04,441.14
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,663.22,477.39
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,703.76,505.37
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,744.62,533.37
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,633.29,456.69
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,491.19,356.61
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,617.96,449.3
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,753.94,543.82
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,848.6,611.25
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,935.34,672.72
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,930.19,669.56
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,921.11,664.42
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,776.14,565.84
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,594.58,439.43
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,573.68,427.67
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,551.21,413.59
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,570.3,429.77
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,564.49,428.53
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,613.6,467.45
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,679.48,516.57
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,618.37,474.08
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,557.39,431.64
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,464.0,364.47
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,393.26,311.29
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,308.62,244.95
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,227.47,178.7
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,120.13,89.13
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
