Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.4,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,12.37,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,32.3,21.44
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,51.28,38.74
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,70.11,55.53
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,87.22,70.5
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,101.57,82.69
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,115.43,94.16
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,125.84,102.45
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,135.83,110.23
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,143.57,116.04
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,143.36,115.19
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,146.51,117.16
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,149.34,118.86
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,150.9,119.54
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,191.19,128.17
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,233.31,152.95
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,278.41,185.44
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,319.44,225.15
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,362.82,264.27
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,395.13,287.19
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,446.49,324.18
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,476.38,346.84
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,508.13,370.8
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,525.01,382.72
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,537.9,391.19
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,565.4,410.11
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,591.59,427.57
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,698.53,505.21
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,814.2,586.54
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,845.65,606.75
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,874.26,625.76
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,853.47,608.61
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,826.69,587.75
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,812.79,580.74
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,795.25,571.17
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,805.51,579.89
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,813.21,586.82
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,801.62,580.15
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,787.33,571.98
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,781.68,570.74
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,772.96,567.53
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,602.76,450.91
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,436.61,331.66
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,401.33,307.71
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,365.67,282.22
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,326.37,254.02
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,286.6,224.76
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,334.73,264.91
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,393.33,310.49
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,308.71,243.82
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,227.51,178.02
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,122.43,90.78
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.31,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,6.83,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,13.2,1.01
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,30.01,19.46
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,46.14,34.05
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,63.58,49.49
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,80.73,64.35
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,94.37,75.85
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,109.45,88.26
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,126.38,101.95
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,139.35,112.09
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,155.51,124.69
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,171.21,136.72
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,176.75,140.41
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,181.9,143.8
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,192.24,151.59
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,190.55,142.85
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,215.16,160.79
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,240.7,179.34
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,193.4,143.85
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,140.45,103.88
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,142.52,105.47
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,144.65,106.99
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,216.54,161.35
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,289.09,214.76
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,252.9,187.66
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,214.79,159.48
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,254.83,189.2
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,295.87,218.82
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,288.2,213.07
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,280.07,207.31
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,279.22,207.43
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,278.23,207.42
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,270.51,202.19
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,262.53,196.75
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,184.38,138.61
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,106.26,78.7
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,112.81,84.15
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,119.47,89.55
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,265.28,204.35
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,414.54,317.33
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,360.55,276.97
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,305.44,236.08
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,303.34,235.84
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,301.08,235.29
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,209.94,164.44
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,108.63,83.27
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,93.26,71.42
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,77.75,59.08
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,63.67,47.57
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,49.43,35.73
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,36.39,24.78
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,23.93,14.16
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,14.41,5.84
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.92,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.56,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,3.84,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,7.39,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,19.8,11.3
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,32.26,22.79
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,47.23,36.4
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,62.03,49.7
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,81.59,66.98
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,100.83,83.69
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,122.64,102.16
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,140.96,117.31
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,147.57,122.24
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,156.17,128.83
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,169.32,139.18
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,190.21,155.85
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,213.16,173.97
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,237.45,178.88
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,257.49,193.62
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,286.31,216.8
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,304.84,231.16
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,322.82,245.16
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,304.34,231.55
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,280.54,213.62
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,299.8,228.16
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,319.96,243.17
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,309.22,234.56
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,299.45,226.78
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,323.9,245.12
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,352.03,265.96
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,338.58,255.9
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,317.18,240.07
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,288.65,218.92
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,259.11,196.86
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,260.37,198.11
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,261.63,199.3
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,257.44,196.37
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,253.16,193.4
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,336.99,257.9
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,410.37,313.27
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,416.63,319.38
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,422.83,325.89
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,346.25,268.35
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,248.36,193.27
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,129.67,100.17
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,22.34,12.8
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,51.41,36.9
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,82.02,62.19
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,70.4,52.95
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,58.88,43.68
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,48.86,35.43
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,38.86,27.07
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,29.31,18.99
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,19.78,10.82
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,11.93,3.94
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.1,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.13,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,2.99,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,5.74,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,14.82,6.93
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,23.93,15.24
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,34.72,24.92
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,45.54,34.47
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,57.36,44.81
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,68.88,54.72
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,101.97,82.94
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,133.51,109.28
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,105.92,85.28
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,74.85,58.5
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,83.25,65.29
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,91.52,71.89
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,107.7,85.19
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,124.13,94.16
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,106.92,80.13
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,88.78,65.49
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,189.56,143.47
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,273.88,206.7
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,281.89,212.09
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,289.53,217.32
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,283.22,212.53
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,281.68,211.31
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,344.7,257.56
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,418.18,310.33
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,371.41,276.22
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,317.74,236.93
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,411.94,306.3
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,510.22,376.42
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,357.46,266.34
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,190.02,141.44
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,240.64,180.22
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,292.97,219.54
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,355.71,266.62
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,407.41,305.19
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,515.16,386.25
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,606.83,454.42
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,568.98,428.49
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,529.47,401.57
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,755.82,574.29
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,941.46,707.12
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,696.94,535.85
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,424.41,330.11
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,394.53,309.72
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,363.59,287.35
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,328.92,261.99
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,293.59,235.52
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,426.0,346.34
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,553.86,447.37
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,461.48,373.69
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,369.89,298.27
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,261.14,204.08
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,146.56,62.37
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,50.41,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.13,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,9.86,2.73
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,15.64,8.02
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,22.67,14.33
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,29.71,20.58
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,53.87,41.77
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,76.29,61.16
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,75.84,60.42
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,75.16,59.48
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,126.19,102.49
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,162.69,132.39
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,141.92,114.37
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,106.72,84.53
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,128.9,102.75
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,151.67,115.73
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,198.58,150.93
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,255.47,193.18
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,254.13,192.26
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,262.71,199.02
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,269.51,203.68
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,276.17,208.21
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,212.4,159.99
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,144.26,107.79
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,217.86,164.04
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,292.47,219.55
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,501.14,379.25
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,742.23,554.24
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,674.04,499.45
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,567.13,417.42
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,552.67,407.81
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,524.1,387.68
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,575.68,425.63
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,617.29,456.07
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,491.99,366.44
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,341.9,256.27
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,514.31,387.14
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,693.67,516.57
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,445.31,338.33
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,181.03,137.06
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,332.88,257.36
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,499.87,383.88
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,507.44,391.96
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,512.77,399.31
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,333.51,262.45
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,124.88,95.61
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,108.14,82.93
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,91.23,69.61
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,75.2,56.65
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,58.94,43.28
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,43.5,30.44
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,28.92,18.14
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,18.14,8.82
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,7.39,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,3.84,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,2.99,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,5.74,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,13.99,6.38
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,22.26,14.01
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,32.22,23.04
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,42.2,31.95
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,53.45,41.91
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,64.38,51.43
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,75.48,60.85
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,86.48,70.03
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,96.65,78.36
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,106.74,86.52
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,116.74,94.51
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,126.64,102.34
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,160.23,130.09
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,195.05,151.06
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,207.74,160.1
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,220.68,169.47
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,232.42,178.01
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,244.24,186.59
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,230.57,175.69
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,215.65,163.9
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,172.15,130.35
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,126.45,94.78
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,197.67,149.86
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,269.78,204.25
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,358.16,270.46
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,454.02,340.66
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,369.46,277.83
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,272.47,205.2
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,371.31,279.73
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,469.6,351.61
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,421.13,316.08
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,369.68,278.48
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,549.53,414.7
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,738.67,550.91
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,541.14,408.77
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,334.84,254.34
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,225.43,172.53
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,137.2,104.1
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,144.69,110.45
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,152.67,117.11
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,470.45,373.85
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,757.8,592.22
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,476.2,378.98
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,169.39,132.75
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,147.01,115.7
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,124.63,97.88
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,102.38,79.87
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,79.91,61.3
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,60.18,44.77
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,39.65,27.31
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,23.14,13.05
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.05,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.05,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.28,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.51,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,5.75,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,9.46,2.8
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,13.18,6.1
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,15.26,7.91
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,17.34,9.7
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,19.01,11.12
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,20.69,12.53
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,33.58,23.67
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,46.52,34.71
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,45.04
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,70.86,52.78
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,81.16,61.04
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,91.18,69.03
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,82.39,61.76
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,73.45,54.43
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,113.41,86.26
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,153.48,117.53
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,323.41,246.91
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,508.1,380.54
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,536.66,399.72
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,564.87,419.43
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,576.19,426.63
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,585.09,431.93
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,606.53,446.46
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,627.46,460.38
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,579.04,426.09
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,513.35,379.64
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,449.18,333.92
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,380.99,284.37
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,380.29,284.74
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,379.36,284.58
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,310.22,234.13
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,224.59,170.33
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,244.9,186.76
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,266.27,203.63
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,249.6,191.48
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,232.73,179.24
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,200.41,155.02
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,167.85,130.12
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,152.47,118.38
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,137.17,106.51
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,119.06,92.44
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,100.81,78.0
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,343.7,282.56
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,553.14,446.29
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,456.9,369.71
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,373.37,301.5
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,266.26,209.93
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,156.72,86.57
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,53.35,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,10.67,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.34,7.74
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,31.08,21.13
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,42.62,31.87
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,50.55,39.17
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,59.85,47.41
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,67.88,54.3
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,83.59,67.67
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,98.09,79.72
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,112.45,91.42
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,123.22,99.94
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,133.89,108.28
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,146.2,117.88
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,158.38,127.26
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,183.06,146.71
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,210.32,159.89
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,217.72,164.42
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,240.42,180.89
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,277.44,207.89
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,317.6,237.21
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,360.7,267.41
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,424.36,313.0
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,478.19,351.39
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,570.02,419.2
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,618.86,455.68
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,667.11,490.99
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,711.37,523.21
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,754.13,553.66
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,793.3,580.45
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,830.3,604.66
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,863.56,626.31
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,893.98,646.08
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,918.21,660.56
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,939.11,672.96
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,955.22,683.72
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,967.87,692.46
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,973.57,697.6
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,989.24,709.29
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,984.93,709.78
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,977.1,708.38
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,960.72,700.21
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,941.08,690.05
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,913.67,675.62
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,889.98,663.62
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,848.66,638.69
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,805.45,612.13
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,751.63,577.51
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,696.94,541.35
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,625.83,490.92
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,555.55,439.26
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,465.7,370.88
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,375.52,298.97
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,267.22,208.19
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,157.98,90.63
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,53.72,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,18.63,7.26
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,37.16,25.75
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,54.43,41.29
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,31.87,22.12
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,7.4,0.81
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,60.2,46.72
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,107.87,87.37
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,103.2,82.87
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,114.55,91.95
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,146.47,117.96
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,166.24,133.5
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,188.62,150.98
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,197.33,157.2
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,210.32,167.17
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,238.3,175.78
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,206.76,152.81
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,147.54,109.92
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,172.08,128.6
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,197.13,147.43
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,211.84,158.4
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,226.85,169.61
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,294.2,219.64
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,372.18,276.53
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,443.17,327.54
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,529.52,388.77
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,463.33,341.13
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,384.64,283.89
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,527.38,389.22
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,685.42,500.61
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,778.39,567.79
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,871.86,634.84
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,793.85,576.9
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,693.78,503.92
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,820.18,597.03
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,940.82,681.78
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,824.31,601.27
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,690.2,506.85
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,799.51,588.23
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,895.46,657.82
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,792.05,590.12
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,673.17,504.74
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,579.42,439.63
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,464.03,356.46
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,577.59,446.0
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,684.06,527.51
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,625.09,486.35
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,566.13,445.07
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,472.56,376.35
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,401.49,321.96
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,321.2,258.01
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,244.03,194.29
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,145.64,111.94
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,57.5,30.86
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,20.94,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,11.52,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,21.14,9.16
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,35.48,24.2
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,48.72,36.25
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,50.98,38.52
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,57.12,43.87
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,80.44,63.85
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,103.13,82.98
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,103.69,82.96
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,109.69,87.52
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,127.24,101.8
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,151.36,121.34
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,168.96,135.04
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,197.72,157.59
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,193.84,153.95
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,207.84,156.59
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,215.95,162.0
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,236.76,177.31
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,242.22,181.25
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,247.29,184.98
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,213.93,159.58
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,177.98,132.18
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,180.27,133.94
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,182.61,135.68
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,144.57,106.7
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,105.12,76.38
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,160.67,119.12
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,217.25,161.98
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,419.32,312.94
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,628.94,461.4
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,691.71,506.22
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,751.56,549.67
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,472.62,353.36
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,147.08,108.3
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,447.95,337.92
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,732.45,539.85
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,721.24,531.55
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,707.82,523.61
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,606.52,452.51
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,523.59,392.78
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,674.43,513.58
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,822.67,617.51
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,639.89,487.31
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,463.04,356.49
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,589.12,456.46
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,707.99,547.29
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,650.26,506.86
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,592.48,466.28
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,517.39,410.43
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,426.16,340.81
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,343.73,275.69
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,265.22,211.13
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,177.91,137.5
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,73.95,42.9
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,26.9,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
