Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,11.52,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,21.22,9.45
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,33.9,22.89
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,46.71,34.55
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,24.1,15.29
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.46,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,16.48,8.69
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,30.56,20.85
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,35.56,25.0
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,40.57,29.11
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,52.67,39.17
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,64.81,49.13
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,70.71,53.76
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,76.62,58.36
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,82.29,62.87
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,87.87,64.25
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,158.84,118.8
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,227.89,170.54
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,239.2,178.7
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,239.52,178.77
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,204.07,151.87
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,153.51,113.32
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,226.6,168.63
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,300.39,223.41
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,367.22,272.58
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,446.09,329.97
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,406.61,301.18
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,362.3,268.79
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,336.31,249.47
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,301.99,223.9
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,227.89,169.04
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,152.27,112.09
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,215.66,160.39
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,281.17,209.52
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,637.95,479.61
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,948.03,695.84
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,841.51,619.81
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,707.7,523.03
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,718.68,534.72
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,727.48,544.29
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,826.28,620.62
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,907.96,677.43
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,753.97,571.99
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,591.29,454.35
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,547.48,424.51
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,502.65,392.8
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,459.33,362.2
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,415.56,330.46
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,362.96,290.24
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,293.14,235.59
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,235.5,189.0
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,179.02,141.85
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,115.22,87.29
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,37.39,19.32
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,14.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,11.95,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,21.87,10.13
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,37.2,25.69
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,52.27,39.31
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,65.8,51.28
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,80.96,64.34
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,87.74,70.09
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,92.73,74.15
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,108.8,87.35
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,139.06,112.18
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,154.93,124.65
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,176.54,141.68
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,193.46,154.68
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,196.98,156.75
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,209.2,157.77
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,234.81,173.5
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,263.2,194.84
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,272.78,202.89
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,277.25,206.65
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,279.58,208.77
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,340.28,252.06
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,422.19,311.11
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,423.56,313.05
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,427.6,316.45
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,436.83,323.08
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,454.23,335.57
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,486.33,358.86
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,519.66,382.79
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,445.42,329.18
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,364.64,269.96
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,432.87,320.59
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,505.01,373.0
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,498.36,368.24
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,490.62,363.02
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,574.15,424.91
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,644.57,476.62
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,565.13,419.42
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,461.74,344.57
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,668.19,500.96
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,855.27,637.0
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,658.07,501.04
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,462.11,350.36
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,499.32,382.48
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,556.03,427.56
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,581.37,449.47
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,624.2,483.66
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,535.72,419.81
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,472.61,373.27
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,402.75,320.16
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,318.45,254.44
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,247.8,197.92
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,178.57,140.71
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,95.36,71.28
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.97,7.15
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.12,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,9.87,1.52
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,23.12,13.79
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,36.22,25.45
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,51.12,38.5
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,65.86,51.18
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,88.64,70.59
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,111.65,89.88
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,131.3,105.87
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,144.31,116.05
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,141.33,113.14
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,137.45,109.53
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,168.93,134.73
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,184.84,146.91
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,187.82,142.14
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,208.47,157.26
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,227.91,171.14
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,233.61,174.65
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,217.82,162.82
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,184.04,137.24
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,234.27,174.85
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,275.55,205.11
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,265.78,197.76
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,244.64,181.98
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,272.51,202.76
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,301.14,223.91
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,323.04,240.02
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,348.67,258.84
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,369.87,273.86
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,391.85,289.36
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,401.77,296.75
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,411.72,304.23
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,407.36,301.36
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,402.36,298.1
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,452.91,335.93
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,505.69,374.88
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,446.24,331.91
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,384.48,287.0
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,385.65,289.03
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,386.75,290.88
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,262.46,197.93
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,128.78,95.14
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,187.0,141.66
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,270.44,207.02
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,278.74,214.79
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,286.66,222.49
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,255.33,199.18
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,223.79,175.35
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,190.18,149.34
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,156.25,122.43
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,119.66,92.53
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,73.2,54.12
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,44.64,30.05
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,15.68,5.1
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.41,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,6.57,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,16.47,8.17
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,26.41,16.97
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,38.46,27.49
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,50.45,37.79
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,72.67,56.72
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,94.28,74.87
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,70.25,54.29
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,42.23,30.37
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,50.59,37.32
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,58.97,44.21
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,35.25,24.12
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,11.6,4.13
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,113.7,85.13
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,205.1,155.5
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,229.23,172.61
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,269.79,202.52
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,313.12,231.31
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,370.41,272.09
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,369.04,274.73
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,352.4,264.35
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,397.79,297.34
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,440.05,327.8
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,504.93,375.44
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,588.98,436.53
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,613.68,456.55
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,644.48,481.56
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,486.56,365.88
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,292.68,218.33
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,481.85,361.46
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,678.76,504.63
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,624.24,464.01
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,575.16,427.5
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,768.66,573.95
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,944.21,700.8
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,856.93,637.57
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,751.64,560.26
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,702.34,525.43
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,650.92,488.52
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,638.52,481.12
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,624.14,472.19
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,653.9,497.95
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,702.05,536.49
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,612.81,472.83
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,546.5,424.86
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,491.32,385.27
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,437.48,345.6
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,363.02,289.76
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,308.69,247.65
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,244.46,195.92
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,181.72,143.82
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,97.94,73.69
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,21.71,9.54
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.24,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,11.1,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,20.87,9.78
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,40.23,28.15
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,58.99,44.89
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,39.63,28.6
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,15.64,7.9
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,14.41,6.83
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,13.18,5.74
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,25.19,15.99
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,37.24,26.13
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,28.13,18.28
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,10.49
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,62.35,46.8
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,103.75,80.86
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,138.55,104.33
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,173.6,131.03
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,211.37,159.09
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,235.75,176.62
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,249.85,186.66
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,264.42,197.08
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,336.0,248.85
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,405.03,298.55
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,346.68,256.67
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,270.67,200.67
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,271.81,201.58
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,272.84,202.26
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,286.24,212.06
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,299.93,222.03
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,278.6,205.8
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,256.39,189.02
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,283.42,208.87
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,311.19,228.9
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,385.83,282.89
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,453.38,330.38
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,455.78,331.57
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,457.94,332.88
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,558.92,404.45
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,643.25,461.79
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,821.34,584.52
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,964.92,676.24
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,953.25,666.73
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,938.13,657.39
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,910.44,644.74
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,880.09,630.34
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,845.23,611.54
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,808.04,590.86
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,753.89,559.42
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,698.82,526.24
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,634.05,484.65
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,569.59,441.11
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,481.31,376.61
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,392.94,308.68
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,284.99,221.27
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,184.12,126.2
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,61.47,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,13.23,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,24.43,12.63
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,39.64,27.76
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,54.98,41.49
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,49.22,36.86
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,47.2,35.16
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,48.02,35.83
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,48.86,36.44
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,75.19,58.62
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,99.78,78.94
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,134.49,107.3
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,167.63,133.85
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,170.63,135.54
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,183.2,145.01
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,211.74,159.4
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,236.51,174.4
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,263.61,192.96
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,292.02,213.37
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,320.09,234.3
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,349.49,256.4
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,363.41,267.24
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,385.4,283.49
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,439.55,322.72
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,505.79,370.97
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,541.46,396.41
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,578.65,422.66
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,653.35,479.88
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,748.59,551.05
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,716.16,523.95
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,653.86,475.56
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,772.7,564.72
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,886.73,646.17
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,910.9,661.85
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,931.79,676.05
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,947.43,686.9
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,959.62,695.66
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,961.57,697.88
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,959.87,697.93
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,954.06,696.56
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,953.43,698.79
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,936.09,688.66
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,915.67,676.68
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,887.24,660.41
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,856.2,642.31
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,815.6,616.19
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,773.07,588.49
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,717.75,552.37
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,652.99,508.45
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,587.45,462.68
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,522.91,415.76
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,437.63,350.48
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,356.62,284.94
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,256.17,200.68
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,145.91,100.84
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,49.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,9.82,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,18.94,8.62
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,35.67,24.5
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,51.96,39.1
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,67.73,52.95
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,83.29,66.32
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,95.53,76.69
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,105.41,84.85
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,96.66,76.99
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,92.15,72.76
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,114.3,91.02
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,134.85,107.71
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,165.65,132.36
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,198.43,158.19
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,181.98,136.97
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,188.45,142.37
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,229.6,171.61
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,286.62,212.45
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,279.13,207.32
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,266.75,198.53
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,211.53,157.15
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,136.33,100.09
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,287.29,213.43
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,438.7,323.02
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,505.98,371.48
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,577.23,423.04
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,651.54,479.76
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,737.98,544.97
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,775.36,570.12
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,821.85,600.03
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,854.61,621.34
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,884.5,640.77
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,854.71,618.77
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,805.11,581.24
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,698.57,508.47
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,580.35,425.48
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,671.05,492.03
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,744.11,544.33
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,863.03,629.17
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,958.12,691.58
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,939.63,679.81
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,925.72,672.27
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,898.16,657.75
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,867.99,641.48
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,824.3,615.15
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,778.85,587.18
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,724.47,552.3
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,669.2,515.88
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,587.23,458.81
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,516.68,408.09
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,431.29,343.55
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,350.04,278.74
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,248.04,194.15
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,136.28,95.02
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,45.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,12.76,5.52
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,22.28,13.79
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,17.33,9.43
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,12.38,5.1
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,89.78,70.96
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,157.15,125.76
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,170.46,135.41
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,198.72,157.04
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,193.88,143.48
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,227.46,159.23
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,232.59,153.17
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,260.68,168.53
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,309.49,208.91
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,359.43,251.01
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,409.68,292.87
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,459.71,333.72
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,508.19,372.71
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,556.66,410.74
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,604.54,448.17
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,654.6,486.65
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,698.35,518.35
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,740.84,548.29
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,781.35,576.77
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,820.02,602.68
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,853.12,623.85
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,883.4,642.99
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,910.09,658.35
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,933.66,671.55
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,950.31,681.57
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,963.54,689.49
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,971.7,694.9
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,976.37,698.29
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,973.68,697.21
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,967.59,694.21
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,955.18,688.06
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,939.45,679.98
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,913.92,666.29
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,891.96,654.94
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,851.69,631.29
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,809.54,606.07
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,757.4,573.21
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,704.31,538.88
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,627.84,485.69
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,552.43,431.5
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,461.1,363.76
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,381.44,301.36
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,280.38,218.73
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,187.63,133.1
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,61.55,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,13.23,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,24.13,12.71
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,38.06,26.54
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,50.85,38.16
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,66.44,51.96
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,82.59,65.98
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,98.42,79.45
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,113.75,92.25
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,121.7,98.43
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,131.16,105.77
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,142.48,114.78
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,155.09,124.78
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,175.38,140.74
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,197.49,157.94
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,169.89,128.88
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,146.75,110.79
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,193.39,146.03
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,240.65,181.05
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,192.66,144.28
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,139.31,103.35
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,264.06,196.75
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,386.08,285.33
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,410.82,303.44
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,436.41,322.42
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,354.71,263.58
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,255.48,190.23
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,155.5,115.07
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,52.04,35.19
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,56.68,38.86
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,61.31,42.49
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,60.04,41.51
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,58.75,40.53
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,56.6,38.88
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,54.43,37.23
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,44.74,29.72
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,35.07,22.19
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,40.05,26.25
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,45.03,30.33
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,42.48,28.43
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,39.94,26.53
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,80.54,59.12
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,124.07,93.86
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,185.71,143.54
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,272.99,212.49
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,392.3,308.76
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,507.71,399.58
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,462.7,366.79
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,417.53,333.91
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,336.13,271.0
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,276.22,223.14
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,220.22,177.32
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,164.92,130.93
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,90.24,68.19
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,23.47,11.86
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,13.23,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,24.1,12.84
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,39.34,27.78
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,54.31,41.32
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,64.23,50.16
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,74.55,59.04
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,84.8,67.73
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,94.44,75.69
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,95.52,76.15
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,96.78,76.74
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,99.36,78.6
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,100.96,79.63
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,132.41,105.26
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,170.84,135.99
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,193.45,143.47
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,246.3,178.08
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,229.04,152.32
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,255.68,163.27
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,306.35,204.85
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,363.59,251.75
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,409.39,293.21
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,440.07,319.5
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,410.99,300.82
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,363.75,267.72
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,408.31,299.99
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,456.52,333.99
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,545.72,398.09
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,655.78,474.74
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,710.68,510.3
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,768.67,547.69
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,768.66,548.12
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,764.48,546.41
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,743.36,532.92
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,726.09,521.73
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,513.45,377.38
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,272.87,203.01
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,561.81,419.94
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,827.77,604.09
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,898.07,653.42
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,949.1,688.46
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,753.05,558.14
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,515.41,388.13
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,433.72,330.17
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,329.85,253.14
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,203.55,157.04
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,75.16,55.11
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,65.57,47.84
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,56.37,40.64
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,47.19,33.26
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,38.03,25.78
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,29.72,18.94
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,21.43,12.01
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,14.4,6.04
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.39,0.0
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,3.84,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
