Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.1,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,6.57,0.05
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,9.45,2.63
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,12.34,5.18
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,41.35,30.53
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,69.78,55.02
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,91.45,73.36
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,112.6,91.02
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,140.22,113.88
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,167.02,135.74
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,173.71,140.5
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,197.54,159.29
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,172.51,130.98
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,163.6,124.81
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,215.15,162.96
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,278.66,209.54
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,315.49,233.72
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,363.72,267.63
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,399.4,295.32
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,419.72,311.07
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,430.81,319.89
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,439.04,326.13
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,505.18,374.42
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,574.68,424.52
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,505.89,374.3
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,417.79,309.38
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,522.02,385.52
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,633.08,462.95
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,616.41,449.78
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,595.99,434.9
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,719.73,523.1
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,850.86,611.84
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,926.28,666.14
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,973.26,697.32
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,981.0,703.38
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,985.24,707.85
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,932.91,675.76
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,846.13,618.64
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,916.59,669.84
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,961.97,700.15
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,936.64,684.61
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,908.46,668.04
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,872.44,646.89
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,834.17,624.0
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,790.19,596.88
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,740.24,564.99
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,677.83,522.74
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,615.74,479.18
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,533.18,418.89
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,453.62,357.76
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,351.92,276.2
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,258.07,189.56
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,125.56,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,11.52,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,21.92,11.45
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,36.78,25.97
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,51.48,39.39
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,67.82,53.93
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,83.88,67.9
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,98.17,80.0
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,114.16,93.28
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,128.34,104.74
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,148.17,120.74
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,93.02,73.97
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,68.4,52.95
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,70.03,54.06
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,71.51,55.01
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,127.32,89.85
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,227.41,161.02
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,261.64,182.33
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,288.1,201.06
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,331.63,235.6
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,377.24,272.25
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,355.33,262.5
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,320.09,239.55
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,288.89,216.64
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,259.18,194.53
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,323.3,242.48
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,396.64,296.28
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,407.48,303.96
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,418.43,311.95
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,615.84,462.7
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,816.44,607.1
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,849.59,627.85
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,879.98,647.94
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,822.49,606.01
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,721.01,530.09
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,749.53,552.45
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,776.87,573.09
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,810.77,597.31
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,827.35,610.17
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,816.57,603.94
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,803.06,596.19
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,881.64,654.8
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,937.1,692.23
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,901.47,669.9
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,857.55,642.7
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,650.01,498.34
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,418.44,326.18
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,384.01,303.19
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,348.56,277.72
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,307.72,246.7
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,266.51,214.56
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,220.57,177.66
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,174.86,139.78
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,122.08,94.85
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,68.92,47.81
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,25.17,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,11.52,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,22.05,11.57
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.57,20.59
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,38.9,28.31
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,54.01,41.7
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,73.69,58.84
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,94.09,76.25
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,109.86,89.36
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,130.26,106.14
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,150.08,122.15
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,143.45,115.92
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,143.01,114.94
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,157.35,126.17
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,172.12,137.62
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,193.93,145.29
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,240.33,178.58
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,259.33,186.81
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,304.58,216.62
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,341.31,245.78
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,379.04,276.17
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,415.63,305.0
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,453.54,334.51
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,437.9,325.74
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,424.81,316.84
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,352.98,264.42
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,274.33,205.75
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,433.25,325.96
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,608.75,454.13
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,540.71,403.7
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,455.88,340.68
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,678.12,512.14
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,883.21,660.33
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,908.52,677.22
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,930.61,693.06
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,825.99,618.34
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,654.31,489.82
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,724.81,543.91
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,794.75,595.98
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,690.03,521.37
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,579.7,441.45
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,537.87,411.88
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,494.78,380.76
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,480.19,371.41
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,464.23,361.03
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,481.22,376.85
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,516.21,405.63
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,478.92,379.13
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,440.34,351.44
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,396.77,318.38
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,352.53,283.99
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,299.0,241.41
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,246.33,198.03
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,183.23,144.5
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,121.8,88.92
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,58.14,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,12.8,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.21,12.35
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,33.07,22.56
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,44.62,33.11
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,50.7,38.65
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,56.68,43.86
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,77.99,62.13
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,102.38,82.69
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,112.6,90.71
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,116.27,93.08
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,93.66,73.79
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,77.71,60.16
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,77.56,59.7
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,77.38,59.24
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,89.94,56.97
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,152.86,85.37
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,205.26,119.06
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,259.0,160.79
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,313.45,206.78
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,368.42,254.23
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,425.09,305.73
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,478.11,350.59
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,519.03,383.21
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,580.13,431.98
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,527.1,393.58
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,445.96,330.45
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,567.32,421.23
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,712.52,526.49
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,783.64,581.47
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,849.53,630.79
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,884.7,654.33
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,916.98,675.97
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,943.93,694.34
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,967.56,710.57
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,985.87,722.56
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,1000.64,732.29
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,1008.0,738.1
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,1011.78,741.77
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,1010.88,743.54
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,1006.47,743.1
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,994.87,736.57
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,992.29,736.29
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,969.04,722.76
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,942.8,707.34
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,908.45,684.95
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,871.65,660.78
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,822.18,628.15
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,777.26,598.1
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,714.33,554.25
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,651.56,509.1
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,567.53,448.33
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,486.35,386.36
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,377.53,298.96
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,276.65,208.04
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,136.81,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,11.95,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,23.02,12.37
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,31.17,21.11
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,39.21,28.57
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,44.43,33.35
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,49.58,37.86
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,52.93,40.65
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,61.27,47.66
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,63.43,49.13
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,65.53,50.52
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,67.06,51.51
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,68.5,52.41
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,79.39,61.09
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,80.96,61.93
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,94.39,59.95
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,148.26,80.27
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,203.0,115.51
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,258.84,158.83
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,314.59,205.74
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,370.72,253.9
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,426.1,301.3
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,481.16,347.54
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,534.29,391.11
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,586.52,432.76
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,636.96,471.0
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,686.13,507.1
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,732.28,541.04
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,776.79,573.03
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,818.03,600.76
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,857.06,626.69
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,891.79,649.33
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,923.52,669.9
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,950.72,686.48
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,974.55,700.87
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,993.5,714.61
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,1008.9,726.23
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,1015.41,730.87
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,1018.28,733.4
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,1016.86,733.38
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,1011.88,731.28
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,999.77,724.78
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,984.31,716.32
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,973.17,711.28
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,946.85,696.31
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,912.03,674.93
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,874.78,651.84
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,825.7,621.21
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,775.19,588.95
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,718.44,550.65
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,656.44,507.24
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,573.88,448.35
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,494.06,388.23
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,385.61,302.86
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,285.13,214.1
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,141.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,12.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.25,12.53
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.77,22.41
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,43.85,32.49
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,50.36,38.29
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,56.68,43.69
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,60.73,47.02
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,64.65,50.14
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,67.54,52.3
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,70.28,54.3
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,71.76,55.2
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,80.25,61.96
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,80.88,62.01
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,81.41,61.99
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,93.32,59.52
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,144.74,79.22
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,197.31,112.8
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,259.44,160.17
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,312.39,203.86
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,365.81,248.77
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,418.69,292.45
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,471.35,334.85
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,501.52,361.37
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,527.66,381.47
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,586.32,426.12
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,667.98,487.07
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,712.27,518.83
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,755.21,549.2
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,795.22,575.52
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,833.32,599.45
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,867.36,621.39
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,898.57,641.47
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,924.54,658.67
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,947.26,673.92
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,964.28,685.19
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,977.83,694.43
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,986.44,701.24
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,991.55,706.06
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,989.14,706.7
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,996.37,713.69
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,983.57,707.14
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,967.48,698.81
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,943.02,684.16
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,915.66,667.73
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,880.36,646.07
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,848.71,626.73
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,799.44,596.47
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,749.01,564.81
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,683.62,522.05
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,618.62,477.84
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,535.97,418.65
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,455.99,358.29
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,351.02,274.76
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,251.78,188.08
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,123.56,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,13.23,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,23.87,12.85
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,35.49,24.42
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.88,34.66
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,52.5,39.72
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,59.25,45.51
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,67.16,52.1
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,74.63,58.16
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,75.11,58.23
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,75.75,58.42
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,76.92,59.18
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,77.99,59.85
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,79.93,61.12
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,90.14,69.2
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,101.23,66.37
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,150.35,85.34
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,230.33,148.71
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,302.66,210.72
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,339.7,240.63
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,374.08,268.57
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,335.74,245.38
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,283.38,209.57
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,354.48,261.42
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,434.74,319.0
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,527.46,387.19
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,651.81,477.55
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,694.82,508.3
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,736.79,538.2
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,727.97,529.46
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,703.95,509.78
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,789.55,572.85
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,872.89,632.16
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,755.71,548.73
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,590.68,429.73
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,604.91,442.59
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,618.58,454.14
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,754.41,553.25
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,893.35,650.65
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,924.65,673.86
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,946.4,689.67
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,930.57,680.71
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,911.68,670.16
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,882.19,653.14
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,850.11,634.34
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,797.7,600.25
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,743.73,564.74
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,694.92,532.99
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,655.07,506.86
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,591.47,461.68
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,528.73,415.88
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,448.16,355.28
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,371.09,294.5
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,279.88,219.98
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,178.01,133.1
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,85.88,0.56
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,13.23,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,23.9,12.89
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,34.79,23.91
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,45.48,33.6
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,52.27,39.69
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,60.25,46.57
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,64.83,50.33
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,69.24,53.83
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,71.21,55.06
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,73.1,56.21
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,74.72,57.34
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,76.2,58.36
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,84.24,64.68
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,84.55,64.59
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,95.79,62.1
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,145.59,81.25
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,230.8,149.36
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,305.36,213.75
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,337.48,240.34
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,365.65,263.93
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,394.41,286.83
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,405.09,295.68
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,450.18,328.54
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,515.69,376.22
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,538.42,392.44
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,558.8,406.62
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,646.93,473.49
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,737.61,542.25
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,776.51,569.59
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,813.6,594.66
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,846.78,616.79
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,877.25,637.09
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,902.6,654.02
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,924.8,668.96
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,940.96,679.72
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,953.75,688.43
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,966.73,697.74
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,962.31,695.91
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,957.95,695.44
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,958.36,698.25
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,941.7,688.92
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,921.99,677.8
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,894.48,662.19
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,864.34,644.77
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,724.59,550.19
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,577.35,444.43
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,533.97,415.25
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,490.03,384.39
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,527.94,415.01
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,538.67,424.11
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,458.13,363.9
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,381.05,303.46
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,288.54,227.54
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,202.52,152.09
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,89.66,6.96
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,12.38,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.46,11.7
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.33,21.77
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,43.75,32.11
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,49.44,37.25
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,55.04,42.08
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,58.74,45.12
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,62.34,47.97
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,64.3,49.35
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,66.19,50.64
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,73.93,56.82
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,75.29,57.62
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,119.36,93.6
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,173.0,136.47
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,123.31,85.54
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,138.82,75.18
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,199.85,115.39
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,251.86,155.16
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,304.25,198.65
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,357.18,243.49
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,409.08,286.8
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,460.9,329.04
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,511.47,369.89
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,561.36,409.12
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,609.22,445.17
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,656.15,479.52
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,700.12,511.65
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,742.69,542.11
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,782.28,569.27
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,819.93,594.36
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,853.52,616.37
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,884.33,636.52
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,910.35,653.57
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,933.19,668.62
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,870.65,626.97
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,758.23,547.19
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,748.2,542.42
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,735.93,535.4
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,878.9,638.53
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,971.19,699.68
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,970.22,699.83
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,953.37,690.77
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,930.16,678.27
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,904.11,663.93
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,865.21,640.11
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,830.55,618.98
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,781.67,588.22
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,731.66,556.05
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,663.45,509.01
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,595.87,461.02
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,514.22,401.56
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,435.16,341.22
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,329.15,256.95
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,236.88,177.26
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,118.2,17.69
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,13.66,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,24.9,13.47
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,38.13,26.45
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,50.15,37.25
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,58.84,44.94
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,67.32,52.19
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,73.65,57.53
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,79.78,62.56
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,84.72,66.37
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,87.99,68.71
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,131.07,104.19
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,171.73,137.05
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,126.68,99.56
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,95.15,73.31
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,104.79,70.3
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,151.89,88.97
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,234.27,154.54
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,301.4,212.68
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,315.41,217.57
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,359.6,248.8
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,409.06,289.97
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,458.24,330.01
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,506.07,368.65
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,553.72,406.22
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,598.96,441.12
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,643.23,474.48
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,622.28,457.35
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,575.99,420.82
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,686.34,503.1
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,800.22,585.76
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,831.53,606.8
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,860.12,625.84
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,776.01,564.19
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,645.86,469.73
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,803.41,585.25
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,941.91,681.78
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,821.46,597.78
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,682.47,498.66
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,685.38,504.22
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,686.37,507.75
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,788.47,583.33
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,874.88,646.23
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,844.31,626.16
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,803.18,599.76
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,762.14,573.26
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,719.65,545.32
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,665.3,508.85
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,610.68,471.4
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,544.66,424.73
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,479.71,377.3
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,383.5,304.54
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,309.96,246.11
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,223.2,174.7
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,139.96,103.5
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,59.31,9.18
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
