Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,24.17,12.81
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,38.09,26.35
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,50.82,37.81
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,65.05,50.24
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,80.6,63.49
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,84.82,67.01
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,88.72,70.13
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,118.95,95.07
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,143.31,114.66
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,142.41,113.45
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,147.87,117.54
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,173.43,137.68
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,200.21,158.47
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,201.48,149.94
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,225.86,157.87
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,263.74,185.2
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,296.82,211.56
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,324.73,235.73
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,343.39,252.24
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,373.02,272.98
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,420.83,307.18
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,458.45,334.82
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,514.56,376.0
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,557.0,406.56
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,596.88,435.12
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,624.1,454.5
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,644.57,468.97
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,663.18,481.91
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,679.6,493.12
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,697.47,505.74
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,713.52,517.04
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,749.27,543.24
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,796.36,576.63
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,741.07,537.98
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,693.35,504.29
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,602.22,441.35
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,525.13,386.68
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,733.87,540.79
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,911.87,666.02
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,807.75,593.89
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,690.06,512.1
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,665.32,498.17
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,638.52,482.07
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,697.21,527.11
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,727.64,551.47
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,673.95,515.35
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,619.96,478.66
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,557.6,433.98
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,496.08,388.61
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,416.48,328.67
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,323.2,256.03
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,237.57,186.19
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,156.21,116.56
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,76.76,16.89
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,13.66,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,24.94,13.36
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,36.5,25.0
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,48.18,35.56
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,54.57,41.29
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,62.57,48.15
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,67.05,51.81
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,71.36,55.21
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,71.9,55.34
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,72.53,55.54
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,73.85,56.42
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,75.05,57.21
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,82.07,62.68
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,81.62,61.98
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,91.4,59.22
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,141.21,77.7
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,192.0,109.84
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,252.51,156.0
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,302.14,208.26
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,345.82,251.4
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,392.13,283.83
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,434.92,314.3
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,473.4,342.89
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,515.15,373.71
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,512.9,372.73
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,508.81,369.59
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,615.15,450.14
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,734.85,539.28
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,637.94,465.72
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,487.09,352.4
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,587.47,425.57
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,697.69,502.92
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,820.59,592.77
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,920.68,662.06
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,844.67,609.36
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,720.15,519.89
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,855.31,619.4
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,970.42,697.66
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,783.23,572.19
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,550.12,405.53
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,648.0,479.68
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,721.37,534.5
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,735.82,546.61
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,726.2,543.14
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,712.85,536.35
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,695.85,527.06
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,536.1,412.76
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,386.5,301.26
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,343.16,269.49
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,299.76,236.37
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,249.62,197.36
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,199.99,157.44
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,144.01,111.02
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,88.46,63.66
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,41.91,8.24
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,13.66,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,24.84,13.24
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,38.74,26.87
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,51.55,38.42
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,54.43,41.17
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,61.62,47.34
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,72.82,56.84
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,85.42,67.37
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,97.45,77.1
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,121.58,96.75
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,130.6,103.83
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,139.53,110.78
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,165.29,131.15
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,195.84,155.04
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,198.42,149.05
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,205.03,152.81
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,196.63,145.98
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,169.12,124.94
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,209.39,155.01
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,250.37,185.2
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,245.04,180.71
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,238.96,175.81
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,309.53,227.46
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,392.22,287.0
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,473.78,345.22
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,569.13,412.58
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,489.85,356.61
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,389.98,284.48
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,463.66,338.52
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,547.82,398.72
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,718.24,525.93
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,873.5,636.36
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,899.45,652.39
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,922.26,667.21
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,939.93,680.75
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,954.29,692.31
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,961.87,698.43
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,965.99,702.48
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,976.93,710.71
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,971.32,708.14
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,958.31,701.2
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,942.1,692.3
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,776.92,582.25
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,595.98,451.46
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,721.19,548.41
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,823.2,621.65
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,774.22,588.86
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,724.13,555.6
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,661.59,511.63
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,599.31,466.63
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,518.2,407.06
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,439.61,346.66
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,335.44,263.21
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,245.03,185.22
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,123.94,39.68
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,13.66,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,25.15,13.43
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,41.24,28.95
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,57.38,43.37
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,68.36,53.06
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,77.16,60.58
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,84.52,66.64
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,91.6,72.29
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,92.7,72.81
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,94.23,73.66
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,95.84,74.56
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,97.3,75.34
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,92.16,70.71
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,87.51,66.55
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,95.58,63.29
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,152.11,87.89
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,197.75,115.57
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,246.51,152.09
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,298.1,194.82
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,350.53,239.28
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,406.34,285.52
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,457.45,327.6
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,507.16,368.29
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,556.29,407.5
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,603.91,443.9
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,650.95,478.89
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,694.79,511.28
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,737.32,542.02
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,776.66,569.62
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,814.18,594.77
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,847.73,616.94
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,878.54,637.17
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,904.17,652.59
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,926.63,665.86
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,944.9,677.78
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,959.85,687.62
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,967.51,692.85
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,971.75,696.04
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,970.03,696.97
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,978.07,704.4
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,966.18,697.92
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,951.08,689.62
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,927.61,676.67
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,901.27,661.86
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,871.48,643.7
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,833.98,620.24
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,786.34,590.18
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,737.51,558.7
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,676.17,517.47
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,614.97,474.97
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,534.72,417.22
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,456.94,358.41
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,352.53,275.93
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,262.68,198.76
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,132.34,46.68
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,24.9,13.17
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,36.85,25.27
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,48.89,36.15
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,55.27,41.88
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,63.45,48.91
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,67.9,52.54
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,72.2,55.93
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,71.68,55.17
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,71.36,54.57
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,72.76,55.41
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,74.05,56.15
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,80.04,60.77
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,78.82,59.44
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,87.37,56.65
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,137.98,74.76
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,198.43,113.73
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,250.34,153.03
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,302.58,196.45
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,355.32,241.37
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,407.71,285.45
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,460.18,328.73
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,510.61,370.1
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,560.29,409.87
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,608.25,446.45
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,654.98,481.07
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,699.02,513.91
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,741.68,545.17
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,781.43,571.84
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,819.3,596.13
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,853.16,618.6
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,884.25,639.17
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,910.58,656.57
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,933.72,671.91
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,952.18,684.27
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,967.28,694.55
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,973.13,698.96
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,975.52,701.33
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,974.4,701.32
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,983.04,707.81
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,970.04,700.63
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,953.8,691.6
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,930.91,679.13
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,905.16,664.79
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,869.11,642.43
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,837.03,622.64
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,789.35,592.33
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,740.49,560.64
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,677.03,517.97
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,613.84,474.07
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,533.85,416.89
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,456.21,358.5
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,349.71,274.02
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,257.18,194.88
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,130.29,49.24
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,13.23,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,23.91,12.44
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,34.83,23.62
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,45.57,33.32
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,51.57,38.71
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,55.3,41.94
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,59.05,45.01
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,62.69,47.88
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,62.39,47.34
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,68.0,51.76
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,69.71,52.87
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,71.31,53.88
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,70.52,52.92
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,80.48,60.8
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,89.16,58.09
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,140.84,75.61
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,193.17,107.88
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,246.86,148.58
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,301.08,193.2
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,355.72,239.09
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,409.38,284.0
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,462.85,327.79
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,515.1,370.14
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,566.51,410.68
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,615.54,447.52
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,663.32,482.3
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,708.41,515.04
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,751.92,545.85
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,792.28,572.65
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,830.55,597.53
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,865.07,619.78
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,896.71,640.07
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,923.96,656.13
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,947.95,670.06
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,966.71,682.06
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,982.01,691.99
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,991.36,698.3
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,997.17,702.58
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,996.88,704.64
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,993.09,704.7
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,982.77,699.82
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,969.15,693.02
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,948.33,682.28
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,936.1,677.17
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,903.78,658.03
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,869.04,637.31
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,824.97,610.55
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,779.35,582.21
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,721.02,543.5
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,667.86,507.2
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,592.11,454.62
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,518.61,400.78
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,418.68,324.02
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,325.49,246.07
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,165.26,67.45
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,13.23,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,23.87,12.27
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,35.13,23.82
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,46.19,33.85
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,52.97,39.91
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,61.2,46.98
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,65.76,50.71
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,70.16,54.19
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,72.43,55.79
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,74.61,57.27
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,76.19,58.35
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,77.62,59.32
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,84.83,64.92
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,84.25,64.09
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,91.53,69.83
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,141.46,78.44
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,191.54,109.03
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,243.44,147.71
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,303.45,195.82
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,355.83,238.94
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,407.39,280.39
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,459.19,320.61
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,509.85,360.42
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,559.91,398.7
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,606.97,433.39
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,652.38,465.96
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,696.42,497.82
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,739.26,528.28
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,779.06,554.93
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,817.18,578.95
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,851.01,600.8
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,882.12,620.94
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,908.54,638.17
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,931.81,653.53
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,949.49,664.94
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,963.79,674.41
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,971.26,680.45
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,988.95,693.02
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,880.97,625.51
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,732.96,526.06
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,854.62,613.81
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,950.09,676.01
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,925.85,662.3
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,905.23,652.15
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,866.05,628.61
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,824.9,603.69
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,775.72,573.7
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,725.39,542.25
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,655.93,496.95
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,586.99,450.32
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,499.23,387.66
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,423.22,330.72
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,322.84,251.29
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,230.1,173.47
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,118.6,49.15
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,12.8,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,23.42,11.86
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,37.03,25.4
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,49.47,36.64
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,56.66,43.06
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,63.67,49.08
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,70.25,54.52
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,77.77,60.61
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,83.75,65.27
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,89.28,69.49
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,115.23,90.66
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,147.33,116.5
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,158.74,125.01
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,169.4,132.87
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,124.75,96.64
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,145.19,82.72
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,225.31,148.08
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,302.59,215.74
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,331.88,237.73
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,361.28,260.16
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,395.16,283.88
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,443.33,319.16
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,464.28,336.7
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,475.25,345.69
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,493.56,359.45
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,510.87,372.21
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,519.45,378.52
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,526.5,383.63
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,525.95,383.39
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,518.05,378.01
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,502.65,367.28
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,484.94,354.87
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,522.79,382.87
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,576.53,421.44
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,518.4,380.55
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,471.91,347.71
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,578.07,426.23
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,688.05,504.89
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,839.99,615.33
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,968.6,701.8
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,957.65,694.7
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,943.44,686.89
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,807.04,597.54
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,634.1,475.81
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,744.15,559.68
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,831.27,620.19
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,783.21,588.55
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,733.96,556.61
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,674.01,516.25
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,614.09,474.6
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,536.25,418.63
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,460.64,361.62
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,363.35,284.96
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,269.74,205.85
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,136.75,60.53
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,12.38,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,22.38,11.06
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,32.93,22.02
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,43.31,31.39
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,51.79,38.91
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,58.04,44.28
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,62.34,47.8
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,66.49,51.08
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,67.56,51.69
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,68.65,52.29
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,70.15,53.22
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,78.53,59.82
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,78.89,59.77
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,79.17,59.68
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,138.78,107.69
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,233.14,169.91
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,265.48,189.67
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,304.26,215.23
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,327.59,231.01
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,370.91,262.31
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,390.28,273.4
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,451.87,317.85
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,436.25,312.96
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,406.89,293.38
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,504.98,364.91
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,645.2,464.58
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,689.02,495.16
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,731.52,524.85
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,771.58,551.07
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,809.95,574.87
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,844.04,596.5
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,875.42,616.37
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,902.13,633.79
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,925.71,649.35
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,944.18,661.83
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,959.32,672.41
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,961.87,675.32
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,974.84,685.0
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,973.02,685.51
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,967.78,684.17
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,954.59,677.97
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,938.2,669.88
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,914.08,657.78
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,893.83,648.2
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,857.25,626.49
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,818.63,603.29
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,769.51,572.68
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,719.23,540.65
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,654.82,498.38
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,590.67,454.71
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,502.48,391.64
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,426.58,334.77
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,327.64,255.79
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,236.15,178.66
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,122.2,54.75
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,12.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,23.1,11.47
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,33.99,22.88
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,44.7,32.56
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,51.51,38.65
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,59.6,45.61
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,64.21,49.41
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,68.67,52.94
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,70.32,53.91
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,71.95,54.83
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,73.31,55.61
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,74.55,56.31
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,82.51,62.49
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,82.96,62.51
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,87.81,66.11
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,137.01,74.84
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,187.28,105.06
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,239.12,143.31
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,298.66,190.74
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,350.6,233.54
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,401.88,275.25
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,453.32,316.14
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,503.15,355.63
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,552.37,393.63
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,567.94,404.98
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,574.0,407.22
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,605.63,429.72
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,637.7,452.11
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,723.67,515.13
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,810.16,576.22
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,844.29,598.02
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,875.74,618.51
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,827.28,585.07
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,735.66,519.84
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,863.46,611.32
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,957.15,673.0
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,967.99,680.33
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,975.36,686.39
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,791.6,567.39
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,548.28,396.77
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,776.83,563.13
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,956.78,682.37
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,839.96,608.01
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,705.39,518.05
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,776.18,572.26
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,840.69,616.94
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,799.57,591.53
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,752.02,562.06
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,693.58,524.15
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,635.09,484.84
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,557.46,430.18
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,482.14,374.44
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,384.78,298.49
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,293.65,221.89
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,146.3,68.3
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
