Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,12.38,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,22.38,10.82
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,32.95,21.99
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,43.35,31.4
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,51.09,38.29
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,56.6,43.05
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,60.98,46.66
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,65.21,50.02
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,67.03,51.16
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,68.81,52.22
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,70.33,53.16
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,78.73,59.77
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,79.08,59.72
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,79.36,59.62
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,83.64,62.93
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,133.42,72.39
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,184.51,103.36
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,245.6,149.01
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,297.29,190.97
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,349.56,234.45
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,401.05,277.21
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,452.55,319.15
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,502.68,359.75
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,552.18,398.87
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,600.3,435.22
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,647.83,470.15
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,692.21,502.93
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,735.21,534.1
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,775.71,562.31
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,814.46,588.24
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,848.48,610.75
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,879.74,631.4
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,822.93,591.43
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,722.54,517.84
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,860.46,618.98
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,964.52,689.43
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,969.23,692.7
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,970.46,694.57
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,824.48,598.89
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,618.92,453.67
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,807.58,592.97
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,948.39,689.61
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,925.27,676.11
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,899.3,661.83
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,868.97,643.5
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,830.74,619.67
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,782.87,589.41
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,733.79,557.7
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,670.75,514.29
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,607.93,469.77
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,528.72,412.94
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,451.76,354.99
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,348.77,273.16
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,258.84,196.78
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,132.75,63.06
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,12.38,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,22.4,10.7
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,32.97,21.99
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,43.39,31.42
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,50.0,37.35
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,54.5,41.25
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,58.63,44.66
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,62.64,47.84
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,62.62,47.55
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,68.58,52.27
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,69.91,53.04
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,71.15,53.76
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,70.65,53.04
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,70.17,52.36
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,85.2,64.34
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,136.17,73.45
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,187.5,104.02
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,240.21,143.3
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,293.61,187.22
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,347.52,232.8
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,400.87,277.44
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,454.13,321.12
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,505.94,363.33
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,556.99,403.91
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,579.75,420.58
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,593.48,428.13
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,659.46,478.73
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,738.16,538.14
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,778.17,564.72
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,816.31,589.05
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,850.47,611.6
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,881.87,632.3
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,838.11,601.7
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,750.46,537.85
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,876.34,629.26
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,966.26,689.33
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,976.3,696.1
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,982.86,701.35
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,666.73,491.08
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,234.27,172.15
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,637.44,477.49
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,961.52,698.36
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,939.27,684.39
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,914.12,671.05
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,878.07,649.26
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,845.35,629.57
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,798.07,599.82
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,749.55,568.65
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,684.01,524.69
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,618.92,479.58
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,540.31,422.18
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,463.99,363.94
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,356.43,278.99
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,263.99,200.67
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,135.34,65.63
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,12.38,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,22.38,10.54
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,33.32,22.27
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,44.09,32.02
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,61.94,47.55
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,79.82,62.83
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,68.35,52.91
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,61.28,46.68
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,60.04,45.38
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,64.46,48.81
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,109.22,85.64
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,168.83,133.66
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,181.52,143.04
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,180.96,141.85
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,187.2,146.13
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,220.71,153.53
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,239.28,159.84
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,279.61,185.78
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,295.55,193.88
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,344.11,229.9
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,397.65,274.95
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,451.05,319.0
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,500.47,360.07
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,540.17,390.41
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,586.35,426.78
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,645.78,473.45
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,633.19,463.08
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,588.83,428.55
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,651.73,474.82
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,721.04,524.77
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,671.05,488.43
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,606.19,441.54
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,776.76,569.01
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,918.44,668.98
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,936.11,680.24
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,950.47,690.18
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,792.93,581.99
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,573.05,421.68
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,585.88,434.24
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,597.71,445.26
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,753.72,561.06
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,873.63,649.05
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,890.33,662.03
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,898.37,669.98
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,667.67,509.49
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,412.44,317.99
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,388.13,302.55
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,362.33,284.83
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,323.26,255.36
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,283.81,225.0
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,238.42,189.33
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,193.13,152.69
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,142.26,110.29
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,91.59,67.12
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,44.14,18.09
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.84,7.79
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,34.49,23.17
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,49.83,36.88
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,65.94,50.95
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,79.84,62.84
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,96.53,76.95
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,110.9,88.86
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,109.21,87.13
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,111.0,88.32
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,139.89,111.99
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,170.76,136.94
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,185.13,147.88
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,199.04,158.37
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,215.07,170.78
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,242.36,180.48
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,216.66,161.05
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,188.98,141.31
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,264.4,195.81
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,343.8,253.12
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,377.37,277.56
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,413.79,304.24
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,308.62,228.92
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,189.41,140.35
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,140.31,103.15
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,89.36,63.98
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,84.93,60.57
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,80.47,57.11
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,100.17,72.36
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,120.07,87.68
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,134.67,98.97
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,149.55,110.46
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,245.72,183.15
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,360.25,267.3
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,273.71,203.94
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,200.86,149.87
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,158.02,117.41
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,115.02,84.34
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,113.78,83.59
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,112.56,82.82
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,152.18,113.96
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,194.1,146.69
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,144.39,108.65
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,95.39,70.53
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,99.05,73.74
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,103.19,77.3
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,78.72,58.14
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,55.54,39.72
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,47.19,33.06
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,38.86,26.32
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,30.96,19.89
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,23.08,13.36
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,16.46,7.76
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.86,2.14
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,11.52,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,21.48,9.55
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,36.52,24.97
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,50.38,37.5
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,61.93,47.72
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,73.23,57.45
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,88.43,70.36
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,102.93,82.44
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,87.04,68.6
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,73.94,57.2
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,90.94,71.09
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,107.41,84.3
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,87.87,67.71
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,78.8,59.91
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,132.42,103.32
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,221.74,157.15
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,267.71,190.41
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,292.83,210.74
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,319.23,225.64
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,363.74,256.25
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,401.6,286.8
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,437.41,315.06
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,436.84,317.67
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,421.71,307.86
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,491.39,358.18
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,582.52,423.03
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,646.33,471.65
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,721.61,528.64
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,759.98,554.92
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,796.68,578.67
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,786.76,568.45
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,742.05,533.81
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,838.96,605.03
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,909.14,653.71
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,904.81,649.91
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,867.58,621.51
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,885.67,635.85
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,900.83,648.02
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,878.67,635.55
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,853.4,621.24
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,904.55,659.12
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,933.07,678.8
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,888.13,651.1
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,833.88,617.39
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,665.43,500.87
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,469.58,358.78
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,418.07,322.7
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,366.5,285.06
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,327.15,255.76
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,287.32,225.4
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,241.35,189.94
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,195.51,153.41
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,144.47,111.4
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,93.62,68.46
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,45.16,19.11
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,11.52,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,20.91,8.94
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,30.8,20.11
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,42.34,30.51
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,47.3,35.03
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,52.26,39.33
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,55.72,42.18
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,59.11,44.85
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,59.92,45.28
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,66.4,50.43
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,104.73,81.86
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,150.62,118.67
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,163.55,128.31
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,175.57,137.21
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,180.52,140.42
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,215.65,148.28
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,199.59,122.27
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,235.62,139.55
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,288.26,181.88
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,341.41,225.66
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,394.0,268.82
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,446.43,310.89
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,483.01,341.98
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,516.2,366.83
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,566.73,404.07
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,641.48,458.2
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,658.52,467.66
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,659.65,465.24
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,734.0,519.72
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,805.37,569.94
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,839.71,591.82
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,871.38,612.29
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,862.27,604.26
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,822.38,573.28
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,834.92,582.84
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,844.89,590.4
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,816.88,572.81
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,768.15,542.41
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,724.58,514.38
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,678.92,484.48
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,654.87,470.36
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,629.0,454.74
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,618.14,450.64
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,605.01,444.91
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,527.45,391.46
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,429.03,322.14
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,498.04,376.89
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,560.86,425.65
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,511.46,391.37
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,461.7,356.43
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,400.28,311.58
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,340.21,265.72
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,249.66,194.36
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,181.33,136.95
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,90.67,44.27
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,11.1,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,20.44,8.32
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,34.79,23.29
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,48.05,35.17
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,58.17,44.02
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,67.99,52.31
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,75.32,58.35
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,82.38,63.99
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,87.41,67.65
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,92.7,71.44
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,94.74,72.65
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,96.58,73.7
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,97.45,73.97
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,98.13,74.09
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,97.63,73.47
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,142.5,82.91
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,190.85,111.06
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,240.68,146.86
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,309.67,207.21
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,361.16,252.4
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,390.3,270.57
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,442.77,308.19
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,493.72,347.91
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,541.01,384.25
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,587.55,419.46
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,634.93,454.62
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,678.83,486.22
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,721.66,516.47
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,697.36,496.78
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,644.66,457.16
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,755.18,537.8
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,861.31,612.23
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,704.65,504.17
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,483.65,346.72
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,331.7,241.57
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,167.92,122.0
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,98.17,69.82
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,30.0,17.58
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,49.19,32.55
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,68.39,47.55
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,49.93,33.35
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,31.55,19.11
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,26.95,15.61
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,22.36,12.09
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,17.78,8.53
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,13.22,4.95
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,17.34,8.33
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,21.46,11.75
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,18.14,9.13
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,14.82,6.48
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,11.93,4.13
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,9.04,1.74
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.15,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.28,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.64,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,10.67,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,19.36,7.35
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,30.36,19.64
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,41.18,29.49
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,49.65,37.03
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,55.99,42.52
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,60.38,46.15
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,64.62,49.54
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,66.82,51.1
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,68.94,52.57
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,70.45,53.5
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,78.86,60.14
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,119.0,92.62
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,169.44,132.63
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,114.57,88.16
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,127.79,70.36
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,179.37,100.58
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,232.3,139.55
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,302.42,204.71
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,352.27,251.3
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,382.01,268.46
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,446.28,314.41
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,496.07,354.57
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,545.35,393.4
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,592.45,429.77
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,638.83,464.76
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,651.89,472.26
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,650.94,468.56
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,725.34,523.61
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,798.26,576.17
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,832.29,598.27
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,863.74,618.88
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,888.21,634.95
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,923.23,657.89
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,941.03,669.69
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,955.45,679.57
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,872.82,625.1
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,752.76,541.61
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,864.13,623.16
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,952.23,683.45
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,945.6,680.35
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,928.23,671.14
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,903.04,657.95
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,875.16,642.93
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,838.04,620.54
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,798.83,596.46
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,748.94,564.55
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,697.86,531.17
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,626.17,482.25
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,565.18,439.59
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,488.19,382.69
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,414.18,325.35
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,326.33,254.74
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,244.13,185.16
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,127.38,64.59
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,11.1,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,20.08,7.56
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,31.77,20.75
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,43.24,31.09
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,51.13,38.04
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,60.67,46.11
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,65.21,49.82
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,69.6,53.28
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,72.23,55.18
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,74.76,56.94
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,76.64,58.27
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,78.38,59.48
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,79.48,60.04
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,88.77,67.27
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,134.7,103.84
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,218.23,152.38
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,240.39,170.13
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,244.02,177.62
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,253.28,170.95
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,339.14,226.06
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,390.92,268.47
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,445.85,312.39
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,495.46,352.08
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,544.56,390.37
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,570.56,409.21
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,589.74,420.79
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,651.13,467.23
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,723.5,521.22
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,763.41,549.19
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,801.82,574.85
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,836.09,597.44
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,867.77,618.34
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,894.43,634.72
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,918.0,649.13
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,936.07,662.81
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,950.81,674.57
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,842.21,603.25
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,691.73,497.55
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,846.3,610.74
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,977.49,699.01
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,966.22,692.64
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,951.68,685.37
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,929.38,674.2
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,904.17,661.12
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,875.19,644.38
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,838.22,622.07
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,791.49,593.26
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,743.48,562.93
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,682.11,522.16
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,620.8,480.01
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,542.84,423.95
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,466.99,366.76
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,365.65,286.43
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,277.82,211.72
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,142.41,73.06
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,10.67,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,19.41,6.8
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,30.08,19.31
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,42.54,30.48
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,48.67,35.94
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,54.7,41.05
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,59.2,44.76
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,63.55,48.21
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,65.82,49.83
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,68.02,51.36
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,69.61,52.36
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,77.97,58.9
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,78.41,58.91
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,78.77,58.89
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,78.92,58.83
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,125.27,67.7
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,186.51,104.05
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,238.94,141.79
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,291.85,183.99
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,345.37,227.95
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,397.99,271.18
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,450.66,313.64
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,501.9,354.69
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,552.44,394.16
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,600.51,429.95
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,646.96,463.5
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,691.63,495.96
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,734.96,526.82
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,775.11,555.08
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,813.5,580.58
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,848.03,603.22
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,879.85,624.11
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,906.99,640.99
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,930.97,655.88
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,948.88,669.43
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,963.38,681.02
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,972.48,688.29
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,978.12,693.55
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,977.28,694.54
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,986.25,702.01
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,974.63,696.39
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,959.74,688.91
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,936.41,677.13
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,910.16,663.44
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,879.31,645.5
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,840.68,622.11
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,793.47,592.86
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,744.99,562.1
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,681.79,520.18
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,618.74,476.9
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,539.59,420.25
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,462.61,362.46
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,360.87,281.92
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,272.43,206.95
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,140.15,71.34
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
