Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.1,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.3,6.99
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,34.94,23.27
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,49.38,36.22
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,57.5,43.51
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,66.11,50.93
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,72.53,56.26
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,78.75,61.26
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,80.98,62.79
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,81.48,62.83
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,83.07,63.77
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,84.53,64.6
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,83.04,62.88
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,81.65,61.28
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,90.08,67.78
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,132.97,75.31
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,181.35,102.04
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,231.98,138.36
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,284.21,180.41
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,337.34,224.66
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,393.96,271.04
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,445.16,312.81
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,495.15,353.42
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,544.6,392.63
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,591.98,428.6
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,638.25,462.75
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,682.0,495.15
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,724.49,525.99
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,763.91,553.18
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,801.69,577.55
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,836.09,600.39
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,867.91,621.48
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,894.23,639.16
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,917.44,654.9
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,935.6,667.22
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,950.43,677.51
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,972.15,692.77
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,977.0,697.23
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,975.79,699.15
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,971.14,699.03
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,957.63,691.79
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,940.9,682.59
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,826.9,609.15
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,674.5,503.58
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,755.63,565.89
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,816.3,609.36
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,766.69,577.26
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,715.91,544.23
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,648.01,498.09
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,572.54,444.82
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,492.81,386.04
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,416.47,327.06
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,317.46,247.47
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,225.89,170.45
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,104.39,51.4
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,11.1,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,20.29,6.51
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,34.26,22.6
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,47.34,34.48
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,59.33,45.06
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,72.47,56.35
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,88.72,70.0
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,104.86,83.27
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,110.73,87.55
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,116.37,91.53
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,120.57,94.43
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,124.6,97.18
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,134.89,104.99
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,145.08,112.65
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,185.58,144.68
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,239.56,175.75
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,255.78,184.25
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,291.22,208.19
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,321.86,230.4
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,354.0,254.02
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,385.01,275.32
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,438.46,313.84
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,472.2,339.49
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,537.85,389.72
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,575.88,417.28
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,604.31,435.54
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,657.15,476.38
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,721.01,525.05
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,760.69,552.05
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,798.54,576.87
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,832.89,599.25
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,864.55,619.71
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,891.91,637.66
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,916.19,653.67
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,934.05,665.34
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,948.54,674.93
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,957.08,681.05
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,962.17,685.1
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,960.89,685.47
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,956.21,683.84
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,944.99,678.12
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,930.54,670.46
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,906.46,657.92
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,886.31,648.0
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,853.68,628.5
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,818.79,607.31
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,770.55,577.23
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,721.13,545.68
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,661.78,506.22
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,602.38,465.29
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,522.98,407.52
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,439.64,344.15
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,343.75,267.85
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,255.1,192.88
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,131.9,65.48
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,4.69,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,9.05,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,22.3,12.74
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,35.24,24.25
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,51.17,38.11
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,66.9,51.61
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,87.56,69.16
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,108.8,86.91
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,120.58,96.3
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,129.5,103.15
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,131.92,104.55
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,125.82,98.94
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,134.86,105.8
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,143.16,111.97
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,113.61,87.5
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,135.47,79.42
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,182.05,104.76
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,231.26,140.09
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,282.51,181.35
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,334.76,224.83
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,386.2,267.71
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,441.63,312.85
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,491.43,353.01
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,540.72,391.63
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,564.08,409.03
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,580.08,418.5
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,643.64,466.07
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,726.33,526.46
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,759.63,549.56
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,799.79,575.75
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,834.22,598.39
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,866.09,619.25
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,895.33,638.65
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,921.6,656.13
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,905.11,645.08
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,855.27,608.22
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,763.69,546.51
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,683.57,490.93
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,729.6,526.2
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,794.03,572.71
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,806.9,583.93
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,816.08,593.15
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,865.79,630.56
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,899.26,655.48
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,864.37,633.83
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,827.29,610.91
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,725.15,544.38
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,616.45,470.87
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,558.32,430.75
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,500.67,389.38
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,431.92,338.53
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,365.36,287.07
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,262.83,205.11
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,184.06,138.58
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,92.23,43.88
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,10.67,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,19.58,5.1
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.08,20.73
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,44.62,32.15
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,50.29,37.35
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,55.9,42.25
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,62.65,47.9
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,67.74,52.0
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,67.08,51.15
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,66.67,50.51
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,68.32,51.57
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,76.58,58.09
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,74.87,56.35
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,73.31,54.77
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,73.4,54.56
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,125.8,69.73
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,176.09,96.74
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,228.1,134.07
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,293.97,193.23
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,359.0,250.0
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,385.41,268.18
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,441.03,310.32
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,492.84,352.88
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,543.96,393.83
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,592.54,431.06
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,639.33,465.87
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,684.37,499.4
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,727.99,531.18
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,768.66,558.92
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,807.54,583.82
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,787.52,567.22
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,732.68,524.93
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,748.01,535.26
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,761.37,543.92
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,880.14,629.76
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,962.41,684.79
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,970.14,690.24
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,974.39,694.03
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,974.56,696.84
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,971.32,697.63
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,973.72,700.8
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,960.2,693.68
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,938.93,683.1
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,914.73,670.56
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,881.2,650.27
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,845.3,628.22
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,805.04,603.6
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,758.17,573.83
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,696.64,532.74
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,635.24,490.34
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,557.29,434.58
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,481.51,377.67
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,378.06,295.75
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,279.43,212.44
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,142.89,70.05
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,10.24,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,18.81,4.09
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,32.15,20.74
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,44.53,32.05
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,51.36,38.26
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,58.16,44.17
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,65.05,49.95
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,69.85,53.79
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,70.07,53.68
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,70.43,53.66
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,72.21,54.82
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,73.85,55.85
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,80.44,60.82
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,79.77,59.81
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,80.17,59.95
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,119.96,66.43
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,170.13,93.58
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,230.91,137.6
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,282.99,179.47
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,335.79,223.55
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,387.53,267.06
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,439.46,310.07
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,490.42,352.05
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,540.83,392.59
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,589.43,430.06
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,637.15,465.84
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,682.31,499.72
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,726.12,531.92
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,767.06,560.23
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,806.28,585.62
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,841.29,609.02
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,873.63,630.56
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,901.31,647.84
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,925.85,663.03
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,945.28,676.32
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,961.35,687.53
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,968.68,693.18
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,972.55,696.77
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,971.87,699.04
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,980.95,707.93
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,967.67,700.71
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,951.15,691.57
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,928.56,679.91
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,903.05,666.27
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,870.17,646.36
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,829.38,620.79
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,781.17,590.22
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,731.73,558.12
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,662.94,511.21
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,594.56,462.99
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,505.25,397.43
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,428.09,338.29
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,325.5,255.02
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,230.98,174.79
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,106.65,50.05
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,9.39,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,17.84,2.96
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,32.4,20.84
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,46.1,33.21
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,59.36,44.86
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,72.3,55.97
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,84.68,66.32
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,96.63,76.06
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,78.57,60.56
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,62.95,47.19
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,70.48,53.16
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,72.04,54.12
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,71.19,53.0
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,70.41,51.95
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,81.78,60.87
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,121.12,66.21
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,172.43,93.23
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,225.22,130.73
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,278.77,173.91
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,332.88,219.4
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,386.17,264.14
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,439.44,308.15
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,490.98,350.53
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,541.8,391.31
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,590.5,428.63
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,637.16,463.34
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,681.37,496.36
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,724.14,527.64
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,764.32,555.09
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,802.65,579.47
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,837.53,602.58
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,869.77,623.84
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,896.02,640.03
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,919.08,654.13
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,937.95,666.95
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,953.49,677.72
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,850.6,608.85
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,696.28,498.98
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,847.91,611.71
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,976.11,700.56
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,962.8,692.69
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,946.25,683.62
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,923.72,672.4
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,898.29,659.19
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,867.47,642.17
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,828.56,619.32
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,780.22,588.93
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,730.64,556.98
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,666.86,513.76
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,603.26,469.16
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,522.07,409.18
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,438.45,344.77
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,340.77,266.13
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,250.6,189.35
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,129.83,60.29
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.82,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.05,2.33
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,31.75,20.27
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,44.57,31.91
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,51.76,38.41
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,58.89,44.59
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,65.97,50.51
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,70.75,54.32
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,104.01,81.79
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,136.26,107.89
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,100.21,77.66
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,72.84,54.75
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,78.4,59.01
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,76.96,57.51
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,77.2,57.4
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,115.02,62.74
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,175.32,96.57
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,226.95,132.92
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,279.9,175.13
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,333.48,219.5
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,386.37,263.53
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,439.49,307.04
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,491.25,349.17
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,542.38,389.74
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,591.07,426.74
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,638.48,461.7
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,683.43,495.01
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,726.93,526.6
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,768.2,554.49
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,807.68,579.5
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,842.91,602.76
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,875.46,624.2
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,903.34,642.58
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,928.06,658.96
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,947.65,672.19
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,963.86,683.31
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,802.65,575.78
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,579.33,416.48
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,803.66,580.21
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,972.62,694.53
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,973.74,695.76
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,958.7,687.73
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,936.57,676.62
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,911.48,663.64
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,874.96,641.54
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,842.83,622.25
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,795.05,592.72
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,745.96,561.72
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,681.31,518.7
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,616.89,474.33
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,535.8,416.23
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,451.81,353.08
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,349.07,271.99
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,254.23,192.21
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,131.09,59.5
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,9.39,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,17.61,1.31
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,31.63,20.11
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,45.78,32.91
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,54.98,41.13
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,64.6,49.42
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,69.68,53.64
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,74.65,57.6
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,90.21,70.28
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,104.79,81.92
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,116.05,90.67
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,126.56,98.69
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,150.56,117.49
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,188.4,147.02
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,147.77,113.98
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,106.42,76.93
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,174.06,121.04
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,284.05,194.68
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,292.45,206.83
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,280.45,203.06
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,321.52,224.55
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,437.44,304.98
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,487.82,345.51
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,537.62,384.76
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,562.09,402.79
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,579.02,412.77
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,580.86,413.94
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,578.53,411.6
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,586.48,416.26
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,592.38,419.32
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,732.03,520.57
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,855.41,606.29
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,773.76,548.13
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,633.73,448.29
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,615.1,436.56
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,594.19,422.61
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,796.55,567.01
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,964.84,678.85
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,963.35,678.55
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,958.45,677.52
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,829.09,594.49
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,678.54,490.83
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,790.86,574.75
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,883.36,639.53
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,760.94,559.28
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,652.48,485.23
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,560.88,423.35
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,492.95,375.99
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,536.71,411.11
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,552.56,424.69
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,471.2,365.29
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,393.31,305.69
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,296.44,228.73
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,191.18,142.49
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,95.41,40.16
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.41,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,6.57,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,17.73,8.83
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,28.93,18.84
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,42.63,30.81
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,56.03,42.34
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,71.1,55.07
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,86.02,67.42
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,113.78,90.23
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,136.66,108.58
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,143.31,113.36
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,151.84,119.63
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,165.68,130.12
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,179.36,140.36
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,199.14,155.31
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,223.5,162.95
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,238.73,173.64
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,231.94,169.65
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,258.95,188.74
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,287.67,209.01
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,339.8,242.54
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,428.06,303.95
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,416.45,299.01
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,395.9,285.54
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,413.77,297.88
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,432.04,310.26
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,475.33,341.11
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,527.35,377.78
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,564.73,403.45
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,603.93,430.24
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,623.68,444.3
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,642.78,458.02
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,785.0,561.17
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,910.28,648.33
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,927.88,659.55
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,942.12,669.4
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,820.39,587.3
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,670.53,481.08
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,636.02,460.71
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,619.58,451.67
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,783.6,571.29
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,910.77,660.82
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,884.08,645.44
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,854.7,629.14
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,805.0,597.53
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,745.21,558.52
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,692.02,523.9
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,638.44,488.03
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,558.35,431.08
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,462.25,360.75
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,381.56,299.37
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,305.01,238.84
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,197.58,152.52
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,109.78,79.58
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,43.81,14.66
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,7.68,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,14.83,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,32.81,20.92
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,50.0,36.39
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,62.14,47.15
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,74.11,57.47
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,80.56,62.84
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,88.19,69.01
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,109.93,86.77
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,126.79,100.2
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,109.09,85.06
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,95.58,73.5
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,93.83,71.67
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,92.2,69.95
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,92.09,69.5
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,124.24,73.27
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,172.52,98.13
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,230.62,139.15
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,281.49,179.33
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,333.57,222.23
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,385.32,265.25
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,437.64,308.18
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,488.75,349.96
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,539.66,390.65
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,587.68,427.41
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,633.84,461.71
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,678.65,495.22
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,722.47,527.33
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,762.97,555.37
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,801.79,581.65
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,836.02,605.28
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,867.62,626.24
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,894.12,643.98
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,917.48,659.66
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,934.81,671.41
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,948.73,681.04
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,957.33,687.29
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,962.47,691.43
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,968.36,697.71
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,961.92,696.03
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,946.63,687.49
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,928.18,676.98
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,900.93,661.74
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,870.94,644.59
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,828.95,617.93
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,784.89,589.56
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,721.73,547.94
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,667.9,512.13
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,596.64,462.55
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,526.87,411.75
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,442.08,348.07
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,345.0,272.53
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,248.19,193.43
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,144.4,107.03
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,69.29,25.11
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
