Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,16.77,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,31.19,19.63
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,45.73,32.93
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,52.72,39.35
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,60.18,45.87
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,66.15,50.89
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,73.1,56.57
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,72.81,55.9
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,72.75,55.4
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,107.28,83.6
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,145.22,114.07
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,106.31,81.82
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,82.08,61.71
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,82.08,61.39
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,114.37,64.54
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,164.76,89.84
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,225.8,132.95
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,278.08,174.43
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,331.06,218.35
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,383.59,262.27
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,436.39,305.79
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,487.54,347.83
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,538.1,388.39
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,548.44,396.65
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,532.41,383.07
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,618.25,448.66
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,724.73,528.67
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,654.49,473.8
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,539.88,386.31
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,579.76,415.3
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,621.15,444.77
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,787.12,565.76
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,926.07,660.43
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,945.8,672.94
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,962.13,683.94
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,972.53,691.53
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,979.41,697.03
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,980.31,700.32
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,977.76,701.58
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,965.28,695.0
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,961.93,694.63
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,800.7,589.5
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,602.4,448.38
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,736.62,551.34
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,840.69,625.82
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,799.87,600.26
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,752.29,570.05
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,685.48,525.25
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,619.12,479.15
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,538.97,421.25
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,461.07,362.12
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,352.36,275.33
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,258.34,194.7
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,131.48,49.34
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,8.54,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,15.81,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,27.32,16.35
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,38.98,27.11
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,45.35,32.93
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,49.65,36.73
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,53.6,40.04
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,57.47,43.15
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,57.69,43.0
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,63.34,47.35
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,64.91,48.35
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,66.4,49.28
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,66.43,49.02
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,76.85,57.21
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,78.02,57.86
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,110.55,60.73
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,162.78,86.35
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,216.3,123.5
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,270.25,166.3
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,324.76,211.61
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,378.77,256.92
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,432.66,301.52
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,485.42,344.91
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,537.53,386.78
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,585.92,423.91
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,631.05,457.48
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,676.09,491.23
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,719.83,523.38
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,759.63,551.24
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,797.61,576.12
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,832.59,599.66
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,864.98,621.43
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,891.88,639.56
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,915.65,655.68
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,934.8,668.58
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,950.61,679.4
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,968.86,692.21
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,970.65,694.38
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,969.39,695.99
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,964.66,695.49
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,949.6,687.13
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,938.96,681.87
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,914.6,668.67
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,887.47,653.61
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,846.15,627.38
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,802.85,599.57
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,751.71,566.86
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,699.35,532.55
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,619.87,477.46
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,551.51,428.84
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,468.68,366.58
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,389.49,304.31
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,272.83,211.23
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,181.83,134.56
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,90.31,29.3
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,8.11,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.77,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.54,14.84
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,37.98,26.25
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,43.88,31.67
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,49.74,36.8
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,54.09,40.46
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,58.33,43.88
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,60.84,45.74
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,63.26,47.49
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,70.83,53.48
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,72.42,54.46
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,73.77,55.13
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,74.97,55.68
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,75.02,55.42
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,116.42,66.19
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,168.76,91.76
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,222.25,128.61
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,275.27,170.24
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,328.91,214.33
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,382.24,258.58
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,435.37,301.98
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,487.13,344.02
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,538.28,384.56
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,587.04,421.49
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,634.54,456.42
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,679.98,489.95
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,724.01,521.78
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,764.35,549.46
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,802.76,573.87
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,837.68,597.12
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,869.94,618.62
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,897.08,636.81
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,921.05,653.03
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,940.37,666.36
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,956.31,677.65
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,964.93,684.39
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,970.08,689.08
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,983.51,700.82
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,980.35,701.95
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,968.68,696.29
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,953.71,688.6
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,930.79,676.57
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,904.91,662.58
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,874.41,644.02
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,835.8,619.82
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,787.49,589.38
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,737.91,557.43
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,669.68,511.44
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,601.8,464.12
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,511.51,397.82
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,433.89,338.38
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,327.83,253.57
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,230.38,171.13
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,118.29,36.11
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,7.68,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,14.53,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,30.02,18.33
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,45.56,32.57
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,53.75,40.01
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,62.19,47.36
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,68.8,52.9
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,75.22,58.1
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,79.38,61.27
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,81.66,62.81
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,83.29,63.77
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,84.79,64.63
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,87.49,66.31
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,89.86,67.73
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,89.32,66.93
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,116.79,68.59
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,176.88,100.99
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,228.91,136.69
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,279.66,175.96
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,331.53,217.88
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,383.77,260.45
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,435.75,302.02
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,485.68,341.65
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,535.37,380.01
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,582.63,414.77
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,628.49,447.35
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,672.42,479.0
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,715.29,509.22
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,754.77,535.46
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,792.52,559.97
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,826.47,583.31
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,857.83,604.22
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,883.7,620.21
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,906.45,634.23
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,923.64,646.15
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,946.57,661.86
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,952.13,666.96
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,954.2,670.1
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,950.68,670.46
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,943.8,668.85
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,928.93,661.34
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,910.9,651.89
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,882.78,636.73
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,851.94,619.69
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,811.04,594.41
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,759.02,561.26
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,704.9,526.69
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,650.35,490.99
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,579.77,442.4
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,510.65,392.88
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,426.25,330.39
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,329.76,256.43
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,234.22,179.62
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,130.62,94.6
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,62.25,13.88
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,26.08,15.18
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,41.55,29.33
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,58.12,43.87
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,72.85,56.6
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,88.19,69.52
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,103.13,81.78
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,118.92,94.31
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,134.16,106.09
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,148.58,117.18
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,162.55,127.76
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,162.95,127.36
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,171.23,133.29
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,177.74,137.75
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,200.15,140.35
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,184.12,112.38
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,220.54,127.4
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,273.49,168.58
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,327.14,212.27
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,380.32,255.94
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,433.68,299.06
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,485.42,340.69
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,536.57,380.8
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,584.64,416.71
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,630.19,449.63
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,674.67,482.12
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,717.87,513.05
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,757.9,540.33
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,796.18,565.23
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,830.37,587.65
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,861.95,608.36
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,888.91,626.37
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,912.77,642.49
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,944.59,663.78
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,959.99,674.68
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,970.74,682.87
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,977.96,689.0
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,977.32,691.5
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,973.19,691.97
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,961.06,686.0
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,945.62,678.04
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,921.27,665.72
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,900.87,655.99
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,864.24,633.95
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,825.44,610.25
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,776.3,579.89
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,725.92,547.92
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,660.74,504.34
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,595.74,459.27
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,505.96,393.35
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,428.65,334.08
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,328.18,253.57
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,235.34,174.3
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,119.13,26.26
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,7.68,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,14.24,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,26.9,15.72
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,39.62,27.69
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,46.96,34.4
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,56.01,42.29
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,60.78,46.33
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,65.44,50.09
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,66.94,50.98
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,68.49,51.85
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,70.41,53.12
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,72.2,54.27
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,79.64,60.04
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,79.99,59.99
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,80.13,59.78
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,106.68,60.89
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,158.55,85.02
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,221.1,127.75
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,274.31,169.39
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,328.22,213.84
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,381.15,257.65
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,434.08,300.83
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,485.91,342.19
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,537.15,381.9
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,586.41,419.05
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,634.81,454.5
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,680.74,488.25
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,725.23,520.28
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,765.95,549.31
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,804.71,575.18
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,839.96,598.27
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,872.51,619.55
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,899.93,636.63
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,924.14,651.66
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,943.65,664.64
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,959.74,675.58
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,968.95,682.53
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,974.62,687.42
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,975.27,690.49
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,972.46,691.53
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,973.87,694.05
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,959.26,686.36
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,937.8,675.81
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,913.37,663.32
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,878.56,642.49
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,847.08,623.76
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,799.69,594.72
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,750.99,564.14
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,687.88,522.54
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,624.96,479.51
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,543.46,420.28
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,464.37,360.13
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,358.81,276.76
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,258.87,191.62
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,129.15,21.92
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,6.83,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,12.73,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.36,14.35
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,38.08,26.38
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,46.12,33.68
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,55.88,42.18
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,61.01,46.51
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,65.99,50.55
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,94.71,74.21
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,125.89,99.3
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,96.88,74.91
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,70.66,52.98
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,123.48,95.68
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,188.77,147.21
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,200.91,155.87
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,221.55,160.26
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,185.86,117.85
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,216.08,125.15
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,268.29,166.03
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,321.25,209.71
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,373.61,253.01
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,425.95,295.63
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,477.32,337.14
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,528.18,377.2
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,576.4,413.46
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,623.26,447.59
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,667.9,480.2
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,711.2,511.13
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,751.61,538.63
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,790.27,563.34
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,824.78,586.0
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,856.69,606.95
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,884.47,625.26
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,909.2,641.69
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,928.86,654.99
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,945.21,666.34
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,951.36,671.36
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,967.88,683.2
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,966.69,685.31
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,962.02,685.47
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,949.38,679.26
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,933.47,671.08
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,909.76,659.24
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,890.19,650.11
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,853.35,628.25
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,814.41,604.71
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,764.41,573.84
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,713.22,541.34
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,648.22,496.92
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,583.43,451.1
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,493.89,385.33
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,416.75,326.05
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,317.34,245.94
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,225.44,166.72
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,113.32,11.31
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,15.16,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.88,13.04
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.67,23.4
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,40.29,28.6
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,45.91,33.55
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,50.0,37.0
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,54.01,40.24
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,55.36,41.15
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,61.89,46.34
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,63.5,47.38
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,65.03,48.35
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,65.42,48.27
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,76.05,56.5
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,77.25,57.16
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,101.77,57.63
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,153.62,80.6
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,206.95,116.11
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,260.69,158.07
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,315.07,202.97
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,369.21,247.86
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,423.35,292.19
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,475.71,334.17
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,527.42,374.51
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,577.24,412.32
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,625.68,448.05
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,671.79,482.27
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,716.39,514.77
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,757.51,543.95
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,796.59,570.26
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,832.51,594.07
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,865.78,616.1
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,893.52,634.77
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,918.07,651.46
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,871.53,620.97
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,789.79,561.91
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,847.54,604.01
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,903.23,643.87
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,874.92,627.23
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,843.37,608.77
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,777.6,564.68
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,689.68,505.23
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,661.41,488.81
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,631.22,470.55
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,686.02,513.19
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,713.17,536.36
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,672.51,510.02
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,630.04,482.19
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,574.24,443.97
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,518.43,404.41
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,449.17,352.46
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,381.94,299.48
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,292.57,226.74
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,209.58,154.34
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,104.98,1.94
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,6.4,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,12.8,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.62,13.47
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,37.38,25.62
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,44.4,32.05
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,52.84,39.42
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,57.74,43.55
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,62.5,47.4
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,63.77,48.2
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,65.1,49.03
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,66.82,50.15
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,75.0,56.56
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,75.25,56.43
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,75.47,56.29
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,121.58,93.09
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,211.49,155.29
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,233.54,169.63
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,256.65,185.46
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,282.34,203.29
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,309.67,222.45
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,330.56,229.01
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,425.5,294.23
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,412.76,293.33
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,385.78,276.76
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,481.99,346.61
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,623.49,448.33
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,667.96,480.7
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,711.07,511.91
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,751.61,539.84
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,790.37,565.08
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,764.95,544.25
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,705.02,499.09
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,678.87,481.38
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,634.92,451.38
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,647.67,461.37
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,676.46,481.7
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,823.28,587.85
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,952.12,676.4
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,949.39,676.42
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,951.7,680.73
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,936.63,672.49
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,918.43,662.39
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,794.11,581.97
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,658.63,488.7
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,624.03,466.83
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,587.97,443.12
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,525.79,400.31
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,463.63,356.47
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,412.96,319.59
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,362.74,281.97
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,365.15,285.21
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,380.9,296.3
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,284.55,218.37
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,179.21,130.13
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,86.67,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,12.8,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.51,11.74
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,34.84,23.58
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,40.05,28.42
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,45.31,33.02
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,49.46,36.54
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,53.53,39.84
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,55.59,41.27
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,62.84,46.96
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,64.8,48.27
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,66.66,49.5
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,67.63,49.87
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,68.51,50.18
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,79.82,58.98
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,102.01,58.67
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,154.58,81.11
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,208.42,116.35
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,263.01,158.09
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,318.3,202.71
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,372.43,247.04
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,426.38,290.64
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,479.41,333.02
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,531.81,373.82
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,582.17,411.56
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,631.23,447.3
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,677.79,481.23
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,722.83,513.41
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,764.73,541.55
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,804.65,566.57
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,840.22,589.6
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,873.05,610.86
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,902.89,630.52
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,929.62,648.29
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,949.37,661.47
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,965.64,672.63
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,977.38,681.12
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,985.56,687.56
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,986.17,690.59
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,983.22,691.6
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,974.21,687.51
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,961.83,681.45
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,941.67,671.66
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,930.28,667.62
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,897.48,648.5
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,862.19,627.71
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,816.85,600.61
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,769.91,571.8
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,714.63,536.46
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,654.51,496.22
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,576.42,440.75
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,500.72,384.11
