Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,396.11,302.12
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,298.83,217.33
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,147.8,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,21.63,10.83
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,31.56,20.71
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,37.35,26.0
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,43.1,31.0
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,46.98,34.29
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,50.8,37.38
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,57.33,42.54
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,59.29,43.81
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,61.4,45.26
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,63.39,46.61
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,63.87,46.61
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,74.54,54.83
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,75.82,55.54
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,96.94,55.14
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,149.99,77.35
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,204.37,112.77
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,259.02,154.84
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,314.32,199.99
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,368.88,244.77
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,423.36,288.84
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,476.67,331.67
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,529.28,372.87
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,579.65,410.51
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,628.36,445.77
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,674.97,479.62
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,720.04,511.67
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,761.94,539.54
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,801.84,564.3
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,837.77,587.55
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,870.99,609.03
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,899.52,627.55
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,924.85,644.13
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,945.47,657.53
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,962.67,668.91
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,970.68,675.05
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,975.13,679.19
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,804.45,569.53
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,573.95,409.44
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,792.54,566.55
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,962.72,678.7
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,941.11,667.0
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,916.47,654.78
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,882.04,636.07
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,845.22,615.54
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,804.37,591.37
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,757.01,562.18
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,694.05,520.33
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,631.28,477.17
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,550.25,419.72
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,471.68,361.1
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,366.01,278.41
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,265.49,191.24
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,129.14,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,22.08,10.99
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.87,22.6
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,42.45,30.36
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,49.12,36.24
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,54.19,40.55
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,59.12,44.56
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,60.54,45.42
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,62.0,46.26
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,69.86,52.46
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,71.84,53.75
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,71.61,53.13
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,71.41,52.54
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,71.94,52.69
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,102.2,60.5
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,153.38,81.3
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,206.24,115.41
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,260.35,156.69
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,315.17,200.94
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,369.03,245.09
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,423.08,288.86
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,476.03,331.49
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,528.35,372.61
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,578.57,410.36
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,627.55,446.1
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,674.04,480.01
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,719.03,512.15
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,760.91,540.42
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,800.79,565.52
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,836.71,588.9
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,869.93,610.51
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,898.46,629.14
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,923.8,645.82
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,943.97,659.04
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,960.7,670.22
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,968.72,676.08
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,973.17,679.91
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,973.39,681.27
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,970.12,680.61
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,971.89,683.64
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,957.8,676.73
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,935.84,666.09
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,910.88,653.52
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,876.43,634.62
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,839.57,613.86
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,798.06,589.29
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,749.94,559.55
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,686.97,517.31
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,624.19,473.74
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,542.57,415.63
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,463.48,356.34
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,357.61,273.08
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,256.61,184.54
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,124.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,11.1,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.4,11.01
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.51,23.1
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,42.67,30.52
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,52.27,38.9
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,57.18,43.08
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,61.97,46.97
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,63.26,47.7
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,64.63,48.46
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,66.39,49.6
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,74.54,55.98
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,73.87,54.97
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,73.26,54.05
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,73.7,54.11
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,91.45,53.04
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,153.54,81.92
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,206.3,115.75
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,260.05,156.6
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,314.52,200.42
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,368.19,244.22
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,421.93,287.46
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,474.42,329.45
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,526.3,369.92
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,575.7,406.88
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,623.7,441.75
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,669.73,474.91
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,714.28,506.28
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,755.4,533.83
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,794.51,558.09
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,829.67,580.5
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,862.15,601.13
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,889.98,619.14
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,914.64,635.25
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,934.17,647.89
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,950.29,658.55
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,956.26,663.05
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,971.98,673.83
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,971.42,676.02
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,967.34,676.3
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,953.33,669.11
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,936.02,660.02
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,912.78,648.61
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,893.15,639.52
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,853.48,616.27
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,811.8,591.45
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,761.74,561.39
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,710.5,529.66
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,639.98,482.19
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,569.96,433.39
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,479.6,367.92
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,400.92,308.1
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,297.29,225.68
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,202.15,142.77
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,98.23,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,19.65,8.73
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,35.18,23.63
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,52.21,38.55
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,69.17,53.17
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,85.01,66.65
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,100.61,79.65
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,101.52,79.99
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,103.39,81.09
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,112.58,88.33
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,121.2,95.03
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,123.17,96.06
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,125.02,97.02
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,126.48,97.66
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,138.28,93.63
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,176.56,107.93
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,219.47,134.42
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,267.5,170.46
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,317.09,209.63
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,364.12,247.04
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,418.0,289.13
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,467.38,327.88
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,516.78,365.65
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,519.67,368.44
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,503.81,355.45
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,527.48,372.47
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,551.35,389.28
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,617.53,435.45
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,690.96,485.73
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,775.95,547.01
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,847.06,596.98
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,788.7,554.63
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,687.31,481.58
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,530.2,376.29
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,360.4,257.23
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,679.26,488.39
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,951.64,670.15
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,754.25,539.51
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,510.06,368.11
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,728.51,528.37
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,909.82,653.69
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,598.52,442.23
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,216.6,159.56
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,421.5,319.38
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,602.57,455.89
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,303.69,235.14
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,5.12,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,22.96,10.92
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,39.95,27.66
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,55.56,41.61
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,71.31,55.44
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,81.92,64.47
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,96.42,76.49
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,108.45,86.18
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,120.36,95.57
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,141.1,112.27
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,165.59,131.8
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,148.01,116.77
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,134.82,105.5
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,109.7,84.81
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,131.07,89.41
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,215.41,147.74
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,271.01,195.68
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,270.23,184.89
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,315.2,212.39
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,298.11,212.53
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,278.77,205.77
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,360.98,263.62
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,511.69,372.95
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,559.75,408.94
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,606.9,443.83
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,628.6,458.39
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,641.83,465.6
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,674.52,488.75
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,706.45,510.98
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,771.98,559.93
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,837.4,607.99
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,796.98,576.83
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,727.22,525.62
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,737.21,535.03
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,745.33,542.74
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,849.53,619.25
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,942.26,683.78
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,910.91,663.36
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,867.33,633.88
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,654.66,486.7
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,419.97,315.65
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,397.84,302.18
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,374.81,286.96
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,472.7,364.43
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,565.44,436.2
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,525.34,408.59
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,483.94,380.14
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,526.28,414.35
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,540.3,425.71
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,457.42,362.75
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,378.25,299.81
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,281.67,219.81
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,192.64,137.66
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,62.7,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.71,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,10.28,1.68
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,18.96,10.26
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,31.83,21.57
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,44.49,32.6
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,58.29,44.41
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,71.96,55.85
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,94.01,74.07
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,115.56,91.51
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,134.94,106.83
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,157.84,124.73
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,154.69,121.46
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,160.32,125.34
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,177.04,138.25
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,215.12,157.86
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,245.97,175.71
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,275.11,195.97
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,304.96,217.7
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,335.73,240.7
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,369.35,262.76
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,419.21,298.17
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,465.43,333.51
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,512.97,369.22
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,548.11,395.91
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,582.27,421.39
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,633.94,460.05
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,686.15,499.19
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,724.99,527.38
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,762.57,554.47
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,794.88,577.16
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,824.72,598.02
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,850.52,616.23
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,873.48,632.54
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,888.79,643.36
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,900.83,652.12
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,911.09,660.32
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,918.03,666.05
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,912.35,663.2
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,903.35,658.39
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,887.02,648.87
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,867.59,637.44
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,837.11,619.32
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,795.84,593.79
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,755.55,567.54
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,713.66,539.85
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,657.6,501.18
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,601.33,461.57
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,534.66,412.84
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,450.03,350.08
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,366.63,287.05
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,287.75,224.74
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,199.27,152.76
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,99.57,67.67
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,32.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.68,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,21.9,9.53
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,35.73,24.19
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,46.66,34.12
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,58.21,44.28
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,74.59,58.27
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,90.83,71.82
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,103.78,82.34
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,116.5,92.46
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,134.72,106.92
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,159.3,126.31
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,169.57,133.85
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,168.2,132.02
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,174.24,136.43
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,187.25,135.74
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,171.97,107.07
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,198.12,114.03
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,251.23,155.22
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,305.35,199.92
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,364.28,248.4
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,416.79,291.63
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,468.06,333.75
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,518.9,374.5
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,540.71,391.48
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,551.83,397.77
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,595.08,429.23
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,639.42,461.13
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,714.04,517.45
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,786.51,571.58
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,821.36,594.7
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,853.59,616.3
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,816.24,589.32
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,735.97,530.51
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,754.4,546.42
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,785.94,570.41
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,805.12,585.52
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,821.98,599.3
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,821.73,600.92
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,818.57,600.84
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,835.98,616.06
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,849.31,628.62
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,726.54,543.6
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,583.57,442.07
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,567.03,434.07
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,548.02,423.56
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,640.03,496.81
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,709.85,549.71
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,641.83,500.79
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,574.24,451.4
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,481.58,381.59
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,401.76,318.53
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,294.23,229.87
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,195.94,137.4
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,64.52,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.83,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,21.17,8.62
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,35.04,23.58
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,45.59,33.2
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,55.91,42.31
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,63.0,48.5
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,69.9,54.35
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,75.56,58.88
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,79.36,61.73
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,81.38,63.18
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,83.27,64.51
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,110.61,86.74
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,133.83,105.22
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,171.19,135.08
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,213.79,159.39
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,237.94,173.71
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,271.69,198.84
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,284.97,202.58
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,332.16,233.83
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,321.19,232.42
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,299.5,220.42
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,376.21,275.08
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,467.04,339.47
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,531.94,386.51
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,615.49,447.84
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,661.13,479.37
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,705.42,508.98
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,747.4,536.42
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,787.69,560.71
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,823.96,583.2
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,857.67,603.89
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,886.82,622.21
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,912.9,638.65
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,851.76,599.85
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,741.68,524.63
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,860.95,609.43
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,960.98,674.49
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,959.42,674.89
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,954.35,674.26
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,944.57,670.79
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,931.38,665.26
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,913.52,657.67
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,886.24,643.95
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,851.58,623.95
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,814.57,602.12
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,764.32,569.95
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,712.88,536.31
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,648.36,492.8
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,584.01,447.84
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,498.54,386.59
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,411.74,320.91
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,307.33,236.97
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,210.4,144.42
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,72.56,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,6.83,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,20.8,7.91
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,34.35,22.96
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,43.2,31.15
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,51.94,38.92
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,60.03,45.87
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,65.81,50.66
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,67.59,51.91
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,69.42,53.15
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,71.27,54.37
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,73.02,55.49
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,80.24,61.11
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,80.29,60.8
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,80.43,60.59
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,90.04,57.78
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,140.95,76.02
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,203.15,116.42
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,256.43,156.94
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,310.54,200.95
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,363.72,244.95
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,417.27,288.72
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,469.79,331.53
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,521.79,372.85
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,572.5,411.39
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,622.91,448.59
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,629.44,452.25
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,617.94,441.6
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,706.45,506.94
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,797.77,571.65
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,714.15,511.11
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,578.23,411.93
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,761.91,546.37
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,920.69,654.16
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,940.98,666.96
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,957.82,678.69
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,968.71,686.8
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,976.04,692.84
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,976.22,695.95
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,972.85,697.0
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,961.96,691.93
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,947.76,684.88
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,938.18,681.8
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,913.49,668.8
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,878.17,647.64
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,840.51,624.7
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,797.84,597.99
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,749.01,566.39
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,683.54,522.24
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,618.46,476.71
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,533.74,415.09
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,451.95,352.29
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,341.79,263.58
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,237.69,160.58
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,85.73,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.54,4.06
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,30.86,19.91
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,38.25,26.8
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,43.98,31.96
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,48.53,35.98
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,53.0,39.77
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,53.71,40.18
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,59.43,44.76
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,61.54,46.25
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,63.54,47.63
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,106.71,82.94
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,159.09,124.95
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,103.19,79.1
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,87.07,55.92
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,139.91,74.14
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,194.25,108.37
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,249.08,150.51
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,304.55,196.27
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,359.31,242.36
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,414.1,288.02
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,467.97,332.61
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,521.2,375.59
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,572.25,415.12
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,622.2,452.67
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,669.72,488.41
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,715.59,522.21
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,758.22,551.62
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,798.68,577.69
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,835.01,602.05
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,868.57,624.54
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,896.99,643.66
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,922.15,660.72
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,942.49,674.52
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,959.34,686.18
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,964.85,690.62
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,966.67,692.91
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,966.43,694.04
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,962.67,693.06
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,963.33,695.41
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,948.03,687.47
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,924.53,675.43
