Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,898.04,661.37
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,866.23,642.23
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,827.0,617.83
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,777.38,586.3
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,726.54,553.34
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,657.83,506.36
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,589.62,457.92
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,502.4,393.63
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,413.66,324.73
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,301.63,232.9
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,195.45,128.31
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,66.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,19.57,6.04
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,37.95,25.82
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,46.98,34.3
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,56.07,42.42
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,63.22,48.6
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,72.07,55.99
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,70.68,54.43
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,69.74,53.22
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,71.63,54.47
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,73.41,55.61
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,79.34,60.15
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,78.23,58.9
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,78.83,59.08
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,86.61,65.08
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,139.15,73.98
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,203.12,114.82
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,257.93,156.66
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,313.5,202.4
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,368.21,248.03
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,423.18,293.42
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,477.11,337.09
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,530.48,379.05
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,581.79,418.36
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,632.1,455.78
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,679.72,491.14
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,725.76,524.59
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,768.89,554.27
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,810.0,580.41
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,846.37,604.34
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,879.94,626.39
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,909.17,645.6
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,935.16,662.76
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,954.99,676.04
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,971.26,687.18
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,982.45,695.23
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,990.0,701.14
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,990.43,703.88
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,987.25,704.53
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,975.86,698.87
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,973.24,699.11
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,951.05,687.85
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,925.76,674.67
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,890.52,653.63
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,852.84,630.76
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,803.58,599.59
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,758.95,570.97
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,692.51,525.98
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,626.49,479.63
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,538.69,416.19
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,453.95,351.44
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,335.26,256.7
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,219.59,140.25
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,79.05,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.65,3.72
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,32.96,21.65
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,40.12,28.41
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,48.76,36.02
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,53.84,40.42
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,58.81,44.53
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,58.89,44.38
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,59.21,44.39
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,66.89,50.53
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,69.04,51.99
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,68.66,51.25
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,68.33,50.58
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,79.73,59.55
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,87.04,65.12
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,139.99,74.0
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,194.53,107.47
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,249.78,149.22
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,305.67,194.66
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,361.01,240.53
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,416.44,285.96
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,470.56,330.08
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,523.98,372.51
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,575.42,411.64
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,625.61,448.64
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,673.38,483.88
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,719.5,517.2
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,761.92,546.03
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,802.14,571.39
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,838.71,595.39
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,872.49,617.56
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,901.06,636.64
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,926.34,653.72
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,946.85,667.59
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,963.84,679.38
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,974.8,687.5
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,982.13,693.51
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,983.35,697.0
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,980.99,698.42
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,970.94,693.92
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,957.48,687.4
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,935.62,676.38
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,922.36,671.09
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,888.59,651.03
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,852.39,629.24
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,805.06,599.85
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,756.21,568.72
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,695.96,528.66
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,631.0,483.51
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,545.95,421.66
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,463.98,358.62
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,346.6,264.08
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,231.2,141.84
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,84.96,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.42,1.85
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.19,19.22
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.18,25.85
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,44.12,32.06
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,48.67,36.02
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,53.14,39.72
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,54.53,40.61
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,61.02,45.72
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,63.08,47.14
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,65.05,48.46
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,66.14,48.96
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,67.14,49.38
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,78.32,58.14
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,84.18,62.53
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,137.85,72.23
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,192.98,105.72
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,248.35,147.5
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,304.35,193.17
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,359.98,239.14
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,415.65,284.64
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,470.06,328.86
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,523.83,371.46
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,575.49,410.57
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,625.85,447.52
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,673.7,482.65
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,719.91,515.85
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,762.76,545.09
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,803.46,570.87
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,840.13,594.83
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,874.0,616.96
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,903.08,636.31
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,928.89,653.68
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,949.48,667.56
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,966.55,679.35
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,976.73,686.96
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,983.29,692.5
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,983.54,694.23
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,980.17,693.88
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,970.7,690.11
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,957.82,684.31
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,947.91,681.41
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,923.0,668.76
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,889.13,650.14
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,852.78,629.6
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,804.33,599.87
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,759.76,572.07
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,694.91,528.84
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,630.44,484.03
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,544.32,421.14
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,461.33,357.03
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,345.06,262.76
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,229.16,134.18
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,84.78,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,14.1,1.03
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,28.56,17.82
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,35.22,24.18
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,41.85,30.13
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,46.14,33.86
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,50.37,37.38
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,56.9,42.62
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,58.92,43.97
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,61.08,45.48
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,63.13,46.9
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,64.3,47.46
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,75.31,56.04
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,76.63,56.79
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,81.33,60.27
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,135.46,70.68
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,190.82,104.26
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,246.39,146.21
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,302.66,192.24
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,358.82,238.9
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,414.71,284.87
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,469.0,329.27
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,522.65,372.08
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,574.29,411.58
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,624.6,448.93
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,671.95,484.07
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,717.64,517.28
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,759.8,546.42
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,799.66,571.89
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,836.09,595.99
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,869.77,618.25
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,897.91,636.92
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,922.76,653.56
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,942.29,666.64
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,958.3,677.6
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,968.84,685.48
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,975.79,691.27
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,975.56,693.84
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,971.75,694.32
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,961.8,689.58
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,960.7,690.78
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,938.53,679.22
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,913.3,665.78
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,879.74,645.85
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,843.65,624.02
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,794.45,593.43
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,749.79,565.25
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,687.28,523.51
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,624.91,480.05
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,538.16,416.39
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,454.62,351.59
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,340.05,258.29
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,224.16,123.11
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,83.23,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.13,0.27
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.79
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,36.46,25.21
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,44.2,32.12
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,48.75,36.08
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,53.24,39.81
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,56.0,41.95
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,64.06,48.48
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,66.37,50.09
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,68.56,51.6
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,69.5,52.06
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,70.37,52.47
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,71.02,52.71
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,85.17,63.89
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,138.78,74.32
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,193.84,107.51
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,249.46,149.51
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,305.72,195.55
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,361.31,241.68
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,416.84,287.24
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,470.9,331.41
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,524.27,373.91
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,575.18,412.65
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,624.39,448.9
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,671.76,483.82
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,717.53,516.84
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,758.99,545.44
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,798.2,570.71
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,834.1,594.31
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,867.23,616.08
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,894.78,634.6
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,919.04,651.12
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,938.52,664.39
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,954.52,675.6
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,959.35,679.87
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,973.74,690.49
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,972.78,692.84
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,968.21,693.17
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,954.94,686.63
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,938.27,678.03
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,732.72,542.68
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,490.35,368.53
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,675.63,509.78
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,815.31,609.84
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,762.86,575.54
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,709.31,540.76
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,643.69,494.99
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,578.37,447.7
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,487.53,379.54
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,399.97,310.61
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,287.41,217.9
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,176.07,87.74
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,61.73,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.75,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.23,18.25
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.93,27.26
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,48.48,35.74
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,56.1,42.33
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,61.69,46.98
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,64.0,48.71
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,66.31,50.37
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,68.33,51.74
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,70.24,53.0
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,76.9,58.04
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,76.78,57.48
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,77.44,57.69
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,79.07,58.71
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,131.13,69.84
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,194.52,109.35
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,248.35,149.42
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,303.03,193.48
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,356.91,237.96
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,410.82,282.02
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,464.13,325.29
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,516.99,367.1
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,567.44,405.38
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,616.85,441.75
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,663.13,475.72
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,707.83,507.82
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,749.76,536.43
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,789.58,562.0
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,825.43,585.26
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,858.6,606.73
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,886.26,624.93
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,910.7,641.17
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,929.96,653.6
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,945.77,663.95
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,954.24,670.15
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,959.15,674.32
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,970.88,684.05
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,966.23,683.56
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,953.45,677.12
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,937.28,668.7
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,912.75,654.65
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,885.24,638.73
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,853.14,620.05
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,813.03,595.81
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,761.18,563.81
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,708.26,530.21
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,638.01,483.11
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,568.4,434.44
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,476.64,367.07
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,384.5,295.93
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,270.11,202.35
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,151.31,65.4
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,51.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,30.66,19.24
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,39.62,27.69
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,50.47,37.25
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,56.2,42.22
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,61.8,46.87
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,63.06,47.61
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,64.45,48.4
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,66.24,49.57
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,67.94,50.66
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,74.43,55.66
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,74.46,55.35
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,74.91,55.41
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,75.27,55.41
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,138.21,74.78
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,191.91,106.34
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,246.16,146.43
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,301.17,190.49
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,355.94,235.28
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,410.88,279.71
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,464.29,322.85
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,517.09,364.43
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,568.04,402.76
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,617.98,439.18
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,665.25,473.68
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,710.91,506.29
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,752.89,534.95
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,792.7,560.2
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,828.89,583.72
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,862.33,605.44
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,890.61,624.21
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,915.65,641.04
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,935.49,654.05
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,951.84,665.01
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,958.07,670.12
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,960.66,673.17
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,960.39,674.28
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,969.34,681.41
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,956.99,675.18
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,941.24,667.08
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,917.1,655.07
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,889.97,641.1
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,857.75,622.34
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,818.09,598.41
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,766.48,566.64
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,713.79,533.25
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,644.15,486.82
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,575.15,438.74
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,484.0,371.83
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,396.25,303.93
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,275.81,205.49
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,154.08,55.14
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,53.24,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,16.16,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,31.59,19.91
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,42.65,30.2
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,53.84,40.08
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,62.06,47.17
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,70.06,53.83
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,73.37,56.37
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,74.58,57.05
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,76.88,58.62
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,79.06,60.05
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,78.49,59.09
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,77.97,58.2
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,86.44,64.71
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,86.89,64.73
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,136.41,74.93
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,189.22,105.97
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,242.91,145.55
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,297.68,189.27
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,357.64,237.64
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,411.17,280.95
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,463.64,323.34
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,515.7,364.37
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,565.61,402.03
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,614.8,438.05
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,661.06,471.81
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,705.82,503.73
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,746.73,531.5
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,785.5,556.61
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,820.67,579.33
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,853.18,600.28
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,879.73,617.42
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,903.06,632.57
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,921.25,644.57
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,948.78,662.58
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,956.67,668.29
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,960.91,672.02
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,958.81,673.39
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,953.15,672.7
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,938.38,665.35
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,920.26,655.99
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,900.82,646.56
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,871.94,630.95
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,831.81,606.8
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,789.63,580.97
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,734.76,546.58
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,678.91,510.54
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,607.68,462.18
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,530.12,407.1
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,438.11,338.27
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,351.16,269.51
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,241.41,178.65
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,109.06,27.14
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,38.58,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.75,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.18,17.89
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,38.53,26.73
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,47.79,34.96
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,55.5,41.63
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,61.13,46.31
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,62.41,47.08
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,63.83,47.89
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,65.99,49.38
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,68.03,50.75
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,74.22,55.5
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,73.98,54.97
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,74.46,55.06
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,74.84,55.08
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,135.59,73.32
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,189.58,104.56
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,244.29,144.89
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,299.77,189.38
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,354.83,234.63
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,410.11,279.64
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,464.23,323.57
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,517.77,365.96
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,569.41,405.21
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,620.24,442.72
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,667.8,477.92
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,713.66,511.18
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,756.5,540.64
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,797.13,566.44
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,833.7,590.42
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,867.46,612.55
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,896.9,630.85
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,923.11,647.1
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,942.65,661.68
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,958.62,674.21
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,969.52,682.3
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,976.77,688.28
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,976.85,689.62
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,973.31,688.88
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,963.22,684.4
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,949.75,677.93
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,938.56,673.96
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,912.53,660.32
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,876.09,638.66
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,837.28,615.16
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,787.48,584.53
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,741.79,555.89
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,673.27,509.88
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,605.48,462.32
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,514.88,395.52
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,427.93,327.67
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,304.16,225.2
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,171.64,24.55
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,62.66,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.74,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.14,17.76
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,39.91,27.87
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,50.51,37.25
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,57.47,43.29
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,65.66,50.13
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,67.41,51.38
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,69.27,52.65
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,71.5,54.17
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,73.6,55.57
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,72.72,54.51
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,78.98,59.31
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,79.56,59.44
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,80.02,59.51
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,127.87,68.49
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,190.81,106.37
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,245.19,146.34
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,300.35,190.51
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,354.37,234.91
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,408.65,279.18
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,461.95,322.47
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,514.7,364.25
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,565.5,402.68
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,615.27,439.15
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,662.31,473.78
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,707.75,506.53
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,749.93,535.53
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,789.98,561.41
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,825.62,584.8
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,858.49,606.38
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,886.65,623.64
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,911.6,638.85
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,930.42,651.31
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,945.72,661.7
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,956.0,669.37
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,962.71,674.98
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,961.31,676.79
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,968.74,684.45
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,956.86,678.79
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,941.57,671.19
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,917.28,658.96
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,889.99,644.73
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,805.65,590.8
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,704.51,524.1
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,716.2,535.45
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,711.83,534.77
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,640.78,486.51
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,570.54,436.9
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,476.84,366.71
