Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,386.91,295.87
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,226.25,165.08
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,32.0,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,13.98,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,27.66,16.39
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,36.33,24.73
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,46.54,33.73
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,62.14,47.03
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,80.95,62.74
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,84.93,65.78
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,91.41,70.79
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,94.9,73.23
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,98.27,75.54
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,81.32,61.16
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,73.26,54.16
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,109.7,83.11
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,150.19,114.67
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,147.74,88.09
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,186.97,102.85
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,256.24,160.38
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,326.3,219.37
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,351.62,235.72
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,405.65,275.38
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,458.91,318.44
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,511.63,360.02
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,561.95,397.95
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,610.57,433.46
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,657.31,467.82
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,702.53,500.41
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,725.64,512.26
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,727.94,509.44
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,733.65,514.11
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,735.54,516.15
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,826.19,581.86
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,897.94,631.13
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,915.98,644.45
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,943.26,664.2
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,894.01,633.61
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,822.67,584.39
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,895.98,638.23
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,948.99,673.51
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,846.52,608.13
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,703.93,510.87
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,797.4,581.46
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,870.32,632.63
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,833.5,609.56
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,794.45,585.41
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,740.36,551.22
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,685.31,515.42
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,614.36,467.06
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,544.12,417.01
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,449.14,345.4
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,355.46,271.42
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,240.33,174.22
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,111.16,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,36.72,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,14.97,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,29.36,17.72
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,40.85,28.59
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,52.44,38.84
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,60.35,45.72
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,68.07,52.17
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,72.46,55.51
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,74.73,56.97
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,77.02,58.52
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,79.19,59.94
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,79.23,59.48
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,79.26,59.04
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,87.53,65.35
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,87.63,65.08
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,132.92,73.41
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,185.77,103.31
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,239.29,141.98
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,293.91,184.88
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,348.2,228.58
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,402.62,271.8
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,455.92,313.91
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,509.58,355.06
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,559.01,391.15
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,606.18,424.22
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,651.93,456.84
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,696.39,487.88
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,736.99,514.64
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,775.44,539.43
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,754.52,522.45
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,706.13,487.67
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,802.39,555.24
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,887.91,613.0
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,904.77,622.96
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,926.57,636.6
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,927.06,637.67
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,923.7,636.7
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,816.43,569.05
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,693.63,488.63
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,635.16,451.34
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,552.92,397.09
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,698.43,501.74
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,803.89,576.01
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,750.53,541.78
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,705.12,513.62
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,645.76,475.97
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,586.35,436.91
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,512.15,385.65
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,439.73,333.51
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,331.24,252.84
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,246.09,185.87
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,147.67,103.77
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.53,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,13.5,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,26.44,15.31
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,46.33,33.22
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,65.99,50.44
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,80.31,62.86
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,94.95,75.24
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,108.49,86.23
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,123.44,98.12
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,135.45,107.56
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,151.44,120.12
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,152.86,120.51
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,161.06,126.39
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,139.94,109.03
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,128.18,99.32
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,189.68,127.9
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,255.38,175.86
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,295.23,208.67
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,309.56,223.36
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,306.47,222.72
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,282.81,206.59
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,317.27,231.51
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,354.23,257.82
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,411.65,298.57
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,483.44,348.99
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,478.04,344.96
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,468.28,338.15
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,431.87,313.07
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,390.86,284.38
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,454.18,330.06
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,531.82,384.17
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,566.9,408.76
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,603.01,434.27
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,629.96,454.69
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,674.18,486.53
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,638.04,462.89
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,617.27,449.88
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,683.79,498.15
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,728.66,531.15
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,669.85,491.63
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,609.44,451.19
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,533.57,400.85
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,479.17,364.07
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,369.69,283.8
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,240.65,185.69
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,210.49,163.67
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,180.02,140.48
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,149.05,116.0
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,105.4,80.78
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,75.29,55.85
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,44.33,29.93
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,24.42,12.71
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,9.06,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,18.16,8.75
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,34.5,23.51
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,50.39,37.58
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,67.2,52.27
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,83.86,66.59
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,70.92,55.29
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,55.54,41.91
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,57.64,43.53
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,59.75,45.14
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,88.31,68.82
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,115.1,90.66
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,90.7,70.16
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,64.09,47.9
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,167.23,124.69
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,253.65,187.25
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,283.5,208.75
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,315.78,232.84
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,247.83,184.4
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,150.6,111.92
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,157.08,116.91
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,163.73,121.95
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,221.99,166.32
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,281.28,210.84
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,319.54,239.24
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,363.05,271.3
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,269.36,201.63
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,166.36,123.74
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,168.88,125.85
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,171.37,127.81
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,236.71,177.62
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,304.55,228.45
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,333.42,250.47
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,349.51,263.17
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,380.62,287.01
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,413.19,311.79
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,282.79,214.78
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,141.9,106.52
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,124.01,92.96
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,106.03,79.03
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,89.07,65.99
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,72.32,52.95
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,90.47,67.78
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,111.17,84.7
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,95.88,72.81
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,80.45,60.63
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,65.39,48.41
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,50.11,35.8
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,35.99,24.01
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,23.11,13.12
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,13.59,4.55
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,5.97,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,11.52,3.5
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,21.45,12.63
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,31.4,21.55
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,43.04,31.83
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,54.48,41.78
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,35.95,25.6
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,17.32,9.36
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,65.16,50.35
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,108.75,86.95
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,120.22,96.16
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,131.57,105.25
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,142.47,113.89
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,153.26,122.38
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,122.18,91.97
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,87.92,64.69
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,98.31,72.78
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,108.75,80.84
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,144.74,108.4
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,181.23,135.97
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,187.56,140.62
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,193.99,145.42
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,228.42,171.4
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,263.66,197.68
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,194.88,145.8
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,123.17,90.98
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,134.26,99.72
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,145.56,108.48
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,180.74,135.51
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,216.73,162.87
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,166.48,124.57
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,115.55,85.35
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,161.98,121.61
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,209.99,158.56
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,203.37,153.61
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,196.65,148.75
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,216.82,164.97
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,238.11,182.05
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,309.59,238.02
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,365.98,281.93
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,267.17,206.59
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,153.63,117.81
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,151.58,116.99
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,150.09,116.36
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,128.25,99.31
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,106.36,81.94
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,86.8,66.14
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,66.76,49.64
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,47.96,33.88
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,28.25,17.26
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,16.09,6.22
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,6.83,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,13.18,4.78
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,25.19,15.84
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,37.22,26.56
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,50.73,38.48
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,64.11,50.09
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,48.02,36.03
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,30.57,20.81
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,63.07,48.57
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,93.48,74.1
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,134.99,108.28
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,174.07,139.74
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,174.36,139.42
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,185.11,147.71
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,215.79,162.7
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,251.31,187.34
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,270.69,201.08
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,290.85,215.86
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,295.64,219.8
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,297.34,221.16
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,310.72,230.95
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,324.62,241.07
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,368.21,272.1
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,414.93,304.74
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,337.77,249.25
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,250.96,185.83
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,234.87,174.31
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,218.19,162.04
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,312.55,232.22
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,407.6,300.77
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,281.9,209.6
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,145.88,107.85
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,281.9,211.59
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,420.54,312.99
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,443.08,329.95
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,466.32,348.1
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,355.43,268.07
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,225.51,170.87
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,232.41,177.22
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,239.94,183.74
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,190.35,145.94
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,140.65,107.31
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,174.45,135.51
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,229.3,179.99
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,202.63,159.63
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,175.56,138.72
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,144.0,113.27
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,100.23,77.37
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,71.39,53.19
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,41.71,28.05
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,23.09,11.0
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.97,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,7.68,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,14.84,5.91
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,28.5,18.45
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,41.66,30.1
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,56.88,43.41
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,71.95,56.38
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,94.87,75.63
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,118.28,94.91
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,133.22,107.0
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,147.79,118.63
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,159.64,127.67
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,177.58,141.56
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,174.81,138.83
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,181.67,143.97
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,218.09,159.53
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,244.09,181.32
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,277.29,201.35
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,325.03,233.61
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,356.64,259.84
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,369.09,270.92
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,403.24,296.38
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,440.04,323.66
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,480.04,352.61
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,533.24,390.81
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,563.79,413.12
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,594.34,435.26
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,631.62,462.57
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,670.04,490.53
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,479.01,355.0
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,241.66,178.82
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,269.98,200.65
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,299.29,222.52
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,414.86,308.74
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,540.73,399.67
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,551.39,407.98
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,561.44,416.55
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,418.76,314.37
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,273.05,206.03
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,189.73,143.26
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,107.92,79.82
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,105.66,78.56
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,103.56,77.35
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,106.14,79.7
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,109.53,82.71
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,94.24,70.91
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,78.81,58.8
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,63.74,46.74
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,48.44,34.24
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,34.33,22.48
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,21.45,11.62
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,12.35,2.97
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,11.95,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,22.68,11.92
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,38.94,27.35
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,55.02,41.65
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,72.36,56.86
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,87.1,69.54
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,104.63,84.15
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,119.5,96.2
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,87.52,68.97
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,66.95,51.41
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,69.7,53.43
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,95.78,74.85
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,152.76,121.39
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,205.22,163.28
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,220.3,163.61
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,258.29,188.1
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,291.97,211.25
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,330.23,238.9
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,354.03,257.99
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,374.58,274.14
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,409.7,300.06
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,447.55,327.78
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,480.74,352.12
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,525.17,384.2
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,520.41,380.67
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,505.22,369.56
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,562.51,411.12
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,629.32,458.32
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,568.03,414.56
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,493.44,361.39
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,599.36,438.62
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,714.16,518.65
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,752.73,546.36
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,806.99,584.67
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,713.53,521.06
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,612.43,451.38
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,801.04,589.85
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,947.05,688.28
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,931.99,679.3
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,913.58,669.91
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,631.23,479.12
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,292.84,225.06
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,516.53,403.09
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,720.21,553.86
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,671.89,520.04
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,622.08,486.22
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,543.82,429.22
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,476.56,378.12
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,384.51,305.96
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,297.88,233.24
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,171.5,110.47
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,25.57,13.84
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,37.92,26.31
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,50.3,37.43
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,58.29,44.5
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,66.09,51.15
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,71.95,55.94
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,84.7,66.41
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,120.94,96.45
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,149.52,119.68
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,107.38,84.26
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,75.03,57.09
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,82.96,63.47
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,83.32,63.57
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,165.68,109.46
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,250.59,174.77
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,283.01,201.56
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,319.22,232.2
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,341.66,249.71
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,362.28,265.55
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,408.72,299.38
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,454.0,332.66
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,457.18,335.87
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,445.89,328.03
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,463.82,341.22
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,481.63,354.11
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,583.94,429.45
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,700.65,513.08
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,656.15,480.22
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,597.44,437.64
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,659.75,483.18
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,713.78,522.16
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,827.0,605.24
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,925.72,673.27
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,934.16,678.67
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,939.0,682.61
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,934.91,679.73
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,927.25,674.67
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,918.32,669.78
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,899.65,658.65
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,750.67,560.81
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,592.26,448.99
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,684.05,519.83
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,755.07,570.27
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,695.52,530.42
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,635.29,489.93
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,558.6,435.1
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,477.87,374.73
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,377.07,296.71
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,282.95,218.55
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,145.1,87.08
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.71,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.28,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,7.39,0.58
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,11.51,4.24
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,16.05,8.25
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,20.6,12.23
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,30.97,21.1
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,41.37,29.87
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,59.31,44.98
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,76.86,59.58
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,81.38,63.12
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,85.86,66.62
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,91.81,71.34
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,97.72,76.0
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,124.32,93.05
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,151.19,113.33
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,147.23,109.98
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,142.93,106.49
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,151.5,112.73
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,160.28,119.1
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,162.76,120.9
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,165.28,122.77
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,180.81,134.56
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,196.7,146.56
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,189.78,141.27
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,182.55,135.8
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,167.59,124.46
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,152.18,112.77
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,182.4,135.9
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,213.31,159.33
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,133.86,98.86
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,54.35,37.19
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,115.0,84.89
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,177.75,133.56
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,105.33,77.61
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,34.96,22.25
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,25.76,15.0
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,16.59,7.7
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,71.6,51.72
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,131.29,98.87
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,319.58,248.13
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,483.45,371.56
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,443.14,341.36
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,401.84,311.73
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,360.19,281.48
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,318.02,250.11
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,375.83,296.03
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,426.38,333.14
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,327.21,255.28
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,218.23,167.29
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,111.7,60.8
