Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,6.83,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,13.18,4.2
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,26.87,17.19
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,40.06,29.06
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,55.29,42.57
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,70.38,55.73
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,81.12,64.77
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,91.78,73.54
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,109.36,88.17
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,126.69,102.39
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,134.34,108.16
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,141.85,113.79
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,170.71,137.11
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,204.05,163.72
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,226.45,170.96
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,253.68,189.33
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,267.58,199.7
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,279.38,208.81
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,309.08,229.72
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,341.18,252.03
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,369.43,271.62
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,411.38,300.64
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,445.75,322.87
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,482.56,345.95
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,523.8,377.11
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,568.45,410.66
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,502.0,366.16
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,419.18,308.33
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,468.97,345.65
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,532.43,391.45
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,495.49,365.99
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,466.4,346.13
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,481.26,358.19
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,496.4,370.31
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,434.74,326.18
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,370.4,279.4
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,294.5,223.79
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,201.71,153.61
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,220.62,169.19
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,240.82,185.58
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,175.81,135.13
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,111.5,84.3
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,300.6,238.98
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,483.37,381.66
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,442.41,351.5
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,400.12,320.69
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,348.27,280.38
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,296.55,238.7
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,231.17,184.46
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,167.25,129.11
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,85.66,40.33
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.36
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,18.13,9.67
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,28.07,18.52
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,39.71,28.72
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,51.31,38.71
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,86.55,68.61
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,119.35,95.82
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,72.55,56.14
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,14.04,6.34
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,98.91,77.7
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,171.84,137.02
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,181.5,144.28
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,200.79,159.37
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,216.18,159.09
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,248.8,176.25
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,285.8,201.97
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,327.17,232.83
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,358.47,256.96
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,384.35,277.73
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,415.08,304.03
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,434.21,319.8
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,501.43,369.43
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,585.74,431.46
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,639.51,473.6
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,697.87,519.86
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,740.18,549.91
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,780.32,576.95
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,815.69,600.94
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,848.23,622.99
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,741.66,546.63
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,577.27,424.68
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,774.23,572.29
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,933.89,683.18
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,941.87,688.33
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,946.24,692.42
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,956.27,700.48
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,950.62,698.31
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,933.69,688.91
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,913.38,677.43
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,885.28,660.9
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,860.62,646.67
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,815.07,616.92
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,767.72,585.61
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,708.5,546.01
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,648.61,504.67
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,564.28,442.8
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,476.18,375.45
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,371.13,292.83
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,273.49,209.8
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,141.47,57.2
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,12.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,23.37,10.96
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,35.79,24.32
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,48.26,35.61
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,56.69,43.11
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,64.94,50.18
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,69.52,53.9
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,71.94,55.68
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,74.76,57.85
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,77.46,59.88
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,75.8,58.14
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,81.72,62.72
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,82.26,62.96
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,82.73,63.14
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,116.11,65.54
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,178.97,101.12
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,234.45,142.02
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,290.86,188.65
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,346.36,235.98
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,402.4,283.75
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,457.41,330.53
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,511.86,375.76
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,564.25,417.53
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,615.43,457.14
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,663.23,494.17
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,709.23,529.07
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,752.53,560.21
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,793.55,587.98
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,829.61,612.5
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,862.77,634.97
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,891.16,654.48
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,916.23,671.82
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,935.05,684.75
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,950.26,695.4
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,955.89,699.82
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,970.1,710.17
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,967.64,710.65
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,961.48,708.94
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,944.88,699.33
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,924.84,687.7
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,896.64,671.03
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,872.04,656.79
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,827.14,627.25
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,780.34,596.07
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,720.35,555.52
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,659.64,513.19
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,576.12,452.36
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,494.02,389.76
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,380.97,300.46
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,281.08,214.69
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,143.58,41.29
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.43,9.3
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,30.38,19.82
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,39.21,27.89
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,44.34,32.6
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,49.41,37.06
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,50.97,38.28
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,57.32,43.48
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,59.59,45.15
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,61.8,46.72
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,62.48,47.0
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,72.63,55.17
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,74.16,56.12
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,75.55,56.97
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,112.67,61.17
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,170.11,91.48
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,228.12,134.05
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,286.72,182.4
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,344.94,231.96
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,403.02,281.24
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,459.21,328.74
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,514.57,374.4
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,567.73,417.2
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,618.81,457.22
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,667.53,494.44
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,714.35,529.38
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,756.92,559.6
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,796.94,585.99
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,832.95,610.15
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,865.96,632.22
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,893.74,651.01
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,918.09,667.61
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,827.08,606.29
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,685.29,503.78
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,836.13,616.53
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,956.06,698.93
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,965.68,705.58
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,959.45,702.77
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,943.71,693.95
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,924.53,683.01
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,895.76,666.17
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,870.26,651.51
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,586.38,451.99
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,262.39,203.33
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,473.14,373.14
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,661.57,512.9
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,577.23,450.0
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,494.38,387.22
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,382.13,299.3
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,283.18,214.28
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,142.43,17.74
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,11.1,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,20.25,8.11
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,32.1,21.23
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,42.43,30.63
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,48.55,36.22
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,54.55,41.48
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,58.3,44.55
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,61.96,47.43
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,64.27,49.2
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,72.74,56.14
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,73.22,56.2
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,73.71,56.28
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,74.64,56.85
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,75.46,57.35
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,119.98,68.68
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,175.08,97.24
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,231.75,138.3
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,289.09,184.75
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,345.43,231.98
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,401.91,279.03
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,457.33,324.88
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,512.06,368.86
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,564.52,410.06
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,615.79,449.16
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,664.23,485.16
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,710.78,518.92
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,753.71,548.36
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,794.21,574.12
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,830.09,597.42
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,862.97,618.73
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,890.92,636.85
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,915.48,652.87
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,934.21,665.29
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,949.28,675.57
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,798.12,577.59
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,587.18,429.25
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,792.77,580.7
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,956.19,690.77
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,702.58,521.16
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,387.3,291.73
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,406.95,309.74
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,403.77,309.68
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,600.91,460.89
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,753.51,570.0
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,705.83,537.1
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,656.78,503.97
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,574.65,445.66
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,494.13,385.55
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,385.21,300.72
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,281.94,211.96
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,139.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.15,8.28
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,33.6,22.47
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,46.13,33.77
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,54.61,41.41
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,62.9,48.62
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,69.26,53.88
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,73.44,57.14
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,101.32,80.31
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,132.89,106.03
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,157.25,125.15
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,182.92,144.95
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,120.59,94.16
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,89.48,68.68
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,121.47,71.65
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,174.82,99.32
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,229.05,138.01
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,284.49,182.17
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,339.8,227.65
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,395.22,272.97
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,444.5,315.77
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,473.75,340.24
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,526.93,379.39
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,603.88,436.06
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,644.44,463.74
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,670.0,479.89
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,680.73,488.41
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,687.14,493.87
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,770.6,555.1
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,842.32,605.55
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,868.87,623.46
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,892.19,639.84
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,921.31,660.07
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,935.53,670.85
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,725.22,531.01
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,445.62,329.87
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,647.22,482.28
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,830.61,614.02
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,712.11,530.63
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,573.38,432.49
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,579.11,441.21
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,581.65,446.87
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,430.41,335.02
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,284.5,222.75
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,250.73,197.98
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,216.38,171.66
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,177.33,140.29
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,137.73,107.66
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,93.88,70.79
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,48.49,31.8
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,18.87,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,19.35,6.66
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,31.82,21.06
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,44.05,32.14
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,52.26,39.48
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,61.94,47.81
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,66.75,51.74
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,71.39,55.4
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,74.23,57.45
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,76.94,59.35
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,77.75,59.63
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,78.52,59.88
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,79.04,60.12
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,87.7,67.03
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,119.83,70.44
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,173.99,98.65
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,228.21,137.34
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,283.63,181.65
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,338.94,227.37
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,394.35,273.01
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,448.24,317.14
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,501.8,359.97
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,472.59,343.27
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,414.13,301.5
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,541.37,396.32
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,692.4,505.4
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,689.63,500.39
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,657.69,475.71
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,754.08,547.05
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,846.18,612.08
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,752.53,545.97
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,612.4,445.4
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,782.35,569.8
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,926.14,667.35
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,931.78,671.15
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,933.71,674.1
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,928.26,672.86
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,919.18,669.49
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,610.26,459.48
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,220.45,166.5
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,560.74,430.68
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,819.17,612.93
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,772.79,580.65
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,724.57,549.44
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,660.99,506.82
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,589.3,456.88
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,508.71,398.41
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,430.92,338.94
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,326.53,255.31
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,229.59,168.68
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,78.96,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.33,6.07
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,32.52,21.56
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,45.42,33.26
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,54.26,41.18
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,62.9,48.63
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,69.74,54.33
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,74.26,57.88
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,77.32,60.25
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,80.23,62.46
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,80.57,62.37
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,80.91,62.3
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,81.63,62.55
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,82.24,62.73
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,119.26,70.74
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,171.39,97.25
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,225.9,136.72
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,281.53,182.05
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,323.58,228.76
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,344.57,254.11
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,399.4,291.33
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,501.22,366.86
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,551.23,406.22
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,601.84,444.87
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,611.61,451.24
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,595.48,437.32
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,682.4,504.26
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,769.44,571.03
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,803.13,593.78
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,843.93,621.6
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,871.7,640.76
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,896.22,657.9
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,913.29,669.92
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,926.74,679.72
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,764.51,567.89
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,554.98,414.27
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,752.76,564.81
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,917.45,682.95
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,901.66,672.65
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,882.54,661.48
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,851.88,643.22
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,818.53,622.99
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,775.2,594.51
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,729.9,564.16
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,666.76,519.87
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,603.09,473.83
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,514.57,406.58
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,437.13,345.09
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,331.33,259.46
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,233.53,169.26
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,81.18,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.57,4.98
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,30.69,19.98
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,42.61,30.83
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,23.9,15.07
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.57,0.07
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,65.41,50.89
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,114.6,92.41
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,130.13,104.88
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,145.18,116.78
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,158.13,126.79
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,161.22,128.62
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,113.53,89.06
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,76.9,58.59
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,157.86,108.35
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,249.82,182.88
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,281.36,205.14
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,315.55,230.58
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,346.02,253.78
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,377.34,277.61
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,424.47,312.07
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,488.23,359.95
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,506.13,374.13
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,509.48,376.53
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,594.22,442.48
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,695.03,520.42
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,559.59,419.91
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,365.15,271.12
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,440.93,328.3
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,532.88,395.63
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,725.83,542.3
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,894.39,662.85
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,912.44,676.25
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,926.91,688.33
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,933.56,693.9
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,936.53,697.22
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,749.43,567.83
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,505.92,385.58
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,536.83,412.46
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,587.62,452.55
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,728.89,563.23
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,841.9,646.13
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,505.19,400.32
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,113.08,85.83
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,414.53,334.56
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,636.95,505.0
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,550.93,437.52
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,467.03,370.6
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,356.16,280.45
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,252.07,180.68
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,90.91,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.86,3.9
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,28.92,18.46
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,41.59,29.95
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,45.78,33.88
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,54.88,41.76
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,84.26,66.71
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,113.92,91.4
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,128.82,103.5
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,149.18,119.99
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,165.41,132.61
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,181.17,144.69
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,181.2,144.22
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,177.31,140.66
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,217.45,159.56
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,245.9,180.33
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,277.15,202.29
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,311.55,227.57
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,351.26,255.95
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,387.73,282.68
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,414.19,304.36
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,425.91,314.36
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,444.9,328.34
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,462.83,341.2
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,476.55,351.44
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,489.14,360.75
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,502.4,370.65
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,514.93,379.99
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,606.48,447.83
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,698.21,514.6
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,595.53,440.19
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,453.45,336.29
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,523.03,389.39
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,579.62,432.25
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,402.5,303.38
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,188.97,141.68
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,412.13,315.25
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,632.94,477.54
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,538.32,408.66
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,464.05,354.42
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,439.93,338.71
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,414.47,321.59
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,244.03,190.87
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,87.76,65.37
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,73.28,54.19
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,58.66,42.5
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,44.92,31.23
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,32.24,20.66
