Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,21.04,11.24
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,9.87,1.39
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.12,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,9.39,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,17.32,2.85
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,33.51,22.22
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,49.4,36.58
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,63.35,48.91
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,76.7,60.42
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,77.89,61.26
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,81.18,63.76
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,86.49,67.85
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,89.68,70.12
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,123.94,98.06
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,162.07,128.57
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,167.42,132.15
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,172.54,135.59
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,148.46,98.29
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,173.54,99.73
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,227.1,137.92
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,281.89,181.99
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,335.94,227.36
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,390.85,273.58
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,403.39,292.21
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,390.68,286.94
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,443.58,324.94
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,503.11,367.27
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,542.32,395.81
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,587.26,428.26
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,676.12,495.06
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,769.17,564.37
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,684.65,501.25
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,556.5,406.4
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,574.28,420.53
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,591.77,433.76
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,763.97,560.06
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,910.6,661.75
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,916.49,665.15
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,918.73,667.49
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,697.33,516.17
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,410.2,306.61
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,668.55,501.34
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,868.54,641.16
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,834.77,619.03
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,798.36,596.92
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,750.6,565.52
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,701.05,532.37
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,634.39,486.86
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,561.26,435.06
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,478.0,373.42
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,397.92,310.93
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,291.57,224.74
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,188.49,123.63
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,61.67,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,17.05,1.8
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,30.66,19.71
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,43.96,31.79
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,53.56,40.36
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,62.92,48.43
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,69.41,53.83
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,76.73,59.75
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,80.04,62.18
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,83.2,64.44
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,85.33,65.68
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,87.3,66.78
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,87.76,66.92
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,88.13,67.02
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,114.29,68.21
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,175.31,100.83
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,228.82,138.57
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,283.56,182.25
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,337.37,227.17
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,391.72,272.65
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,375.47,270.9
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,336.17,246.5
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,404.57,295.59
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,488.02,354.59
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,525.97,381.78
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,567.72,411.68
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,666.36,485.14
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,770.79,561.84
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,678.27,493.66
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,541.36,393.2
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,561.65,409.1
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,581.93,424.2
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,758.53,553.88
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,909.84,659.23
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,868.72,631.91
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,807.26,589.57
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,683.77,504.54
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,557.41,414.88
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,499.81,374.97
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,440.91,332.94
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,307.27,234.53
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,177.47,134.87
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,155.39,118.29
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,133.26,101.19
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,110.72,83.7
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,87.93,65.64
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,67.37,49.12
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,45.99,31.59
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,27.46,16.17
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,11.53,1.83
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,5.97,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,5.34,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,8.23,1.47
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,9.07,2.16
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,9.9,2.83
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,99.82,78.55
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,172.09,137.18
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,164.88,130.43
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,179.63,141.58
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,198.76,148.37
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,235.94,173.93
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,255.57,187.8
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,275.38,202.19
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,321.7,232.57
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,382.85,274.58
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,407.75,294.26
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,418.18,302.95
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,439.33,317.9
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,460.03,332.14
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,538.52,388.48
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,632.18,454.32
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,496.85,360.65
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,329.43,240.28
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,493.13,360.29
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,672.29,483.8
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,767.06,550.45
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,860.06,615.76
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,873.06,624.75
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,882.58,632.4
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,577.29,426.12
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,197.57,145.95
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,302.07,227.29
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,399.02,300.38
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,492.8,371.97
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,585.58,441.6
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,351.22,270.22
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,110.78,82.65
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,400.66,316.29
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,658.18,507.37
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,592.05,459.11
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,526.56,412.16
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,439.89,346.8
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,356.69,280.59
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,254.94,196.36
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,132.77,75.47
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,46.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,8.54,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,15.84,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,30.94,19.91
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.01,33.62
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,56.57,43.08
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.83,51.98
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,72.89,57.03
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,78.8,61.77
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,108.95,86.72
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,144.15,115.3
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,154.14,122.73
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,160.7,127.33
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,123.39,96.59
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,90.03,69.09
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,160.58,109.9
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,239.93,167.62
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,244.04,159.84
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,282.39,182.44
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,310.97,218.33
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,327.31,239.56
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,253.63,186.67
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,169.93,124.97
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,124.69,90.7
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,77.71,54.65
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,138.68,101.29
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,200.5,147.68
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,404.83,299.44
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,625.86,454.5
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,449.02,329.76
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,242.76,178.7
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,490.16,362.78
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,721.64,523.36
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,810.82,587.32
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,892.66,646.24
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,737.09,539.46
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,543.96,402.01
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,348.92,262.35
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,124.89,91.87
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,505.78,388.63
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,832.56,621.38
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,795.37,596.7
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,746.47,566.29
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,694.64,533.11
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,641.89,498.25
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,574.31,450.44
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,507.48,401.18
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,417.16,330.65
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,314.02,247.84
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,215.65,165.65
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,110.16,54.17
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,37.29,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,15.05,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,31.63,20.33
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,47.88,35.03
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,59.9,45.72
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,72.1,56.23
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,79.97,62.78
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,87.57,68.91
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,93.07,73.28
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,98.33,77.39
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,101.97,79.97
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,103.93,81.13
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,104.6,81.24
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,105.16,81.28
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,127.38,81.02
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,177.84,105.92
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,230.03,142.67
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,283.76,185.44
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,336.71,229.02
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,390.66,273.4
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,433.85,312.32
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,454.66,331.06
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,490.11,357.0
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,526.61,383.2
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,601.63,439.57
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,687.73,503.89
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,728.73,533.4
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,767.7,561.29
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,675.72,493.87
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,539.68,393.62
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,717.03,525.72
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,880.1,640.6
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,895.51,651.67
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,907.32,661.66
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,729.93,539.58
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,506.03,376.29
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,514.9,385.61
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,522.76,393.29
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,703.03,529.05
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,846.83,632.5
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,811.05,609.74
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,772.68,586.19
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,722.58,553.87
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,662.21,513.32
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,593.65,464.84
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,525.91,415.13
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,437.65,346.63
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,353.12,277.56
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,245.54,187.58
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,114.2,45.61
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,39.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.86,16.41
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,36.97,25.9
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,43.3,31.69
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,49.53,37.15
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,52.05,39.23
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,54.64,41.25
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,93.5,73.87
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,132.99,106.31
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,143.01,113.91
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,163.92,130.36
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,182.44,144.62
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,196.58,155.21
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,209.77,155.43
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,240.41,177.23
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,258.2,190.2
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,275.14,203.06
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,315.67,230.6
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,376.92,274.18
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,412.87,298.18
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,496.81,361.19
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,513.36,376.89
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,507.42,372.62
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,541.39,397.94
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,576.27,423.56
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,672.26,497.09
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,768.45,570.21
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,802.35,593.14
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,833.28,614.38
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,556.18,419.02
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,186.04,137.46
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,179.4,133.15
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,172.62,128.18
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,190.89,142.4
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,210.06,157.3
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,267.88,202.34
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,314.04,238.44
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,358.96,274.53
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,425.4,326.28
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,527.45,407.42
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,624.62,483.56
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,672.7,521.81
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,722.14,558.58
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,655.15,511.1
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,588.13,462.37
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,496.63,391.98
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,404.3,317.65
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,281.47,214.9
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,150.2,41.62
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,50.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.28,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.46,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.15,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,9.86,2.74
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,15.22,7.46
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,20.6,12.14
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,15.23,7.48
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,9.88,2.83
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,72.2,55.82
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,128.04,102.26
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,94.56,73.84
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,71.37,54.2
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,117.85,92.23
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,195.96,154.89
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,207.96,154.13
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,246.65,178.1
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,278.04,200.15
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,311.16,224.82
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,322.1,224.29
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,385.99,268.68
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,440.8,315.15
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,494.87,359.96
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,546.69,402.04
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,597.11,441.96
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,587.02,434.11
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,545.74,401.46
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,389.38,289.31
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,203.16,150.13
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,526.85,399.17
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,837.07,619.16
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,770.02,568.99
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,656.38,484.0
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,798.63,591.88
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,916.31,674.46
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,916.01,674.67
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,907.22,670.13
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,898.5,665.61
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,886.27,658.85
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,864.7,646.09
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,839.98,631.24
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,802.79,608.29
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,763.07,583.29
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,707.73,545.51
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,643.23,500.27
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,571.52,448.87
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,501.06,396.44
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,401.36,318.26
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,290.76,228.84
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,185.41,139.4
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,57.05,1.51
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,19.18,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,29.1,17.89
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.16,30.82
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.45,39.25
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.55,47.25
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,67.47,52.21
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,74.24,57.71
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,76.99,59.71
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,79.66,61.58
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,119.68,94.39
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,170.14,135.0
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,182.75,144.67
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,194.8,153.89
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,199.14,144.78
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,235.65,164.52
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,238.31,155.25
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,275.23,176.66
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,330.38,222.94
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,386.03,269.7
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,422.16,305.29
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,437.3,320.46
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,503.32,370.15
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,597.28,441.83
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,591.8,437.14
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,558.9,410.76
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,663.84,490.06
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,768.83,568.06
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,803.14,590.91
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,834.51,612.11
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,859.84,629.47
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,881.79,644.68
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,898.37,656.18
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,922.58,672.9
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,817.15,601.66
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,672.04,497.39
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,798.61,592.37
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,903.36,665.06
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,889.12,656.38
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,865.48,642.34
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,831.06,621.44
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,794.05,598.56
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,739.47,561.83
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,683.38,523.33
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,611.34,472.9
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,534.27,416.74
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,437.28,342.88
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,345.17,268.57
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,228.46,169.72
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,83.2,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,30.75,19.21
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,47.72,34.76
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,57.94,43.99
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,68.24,52.95
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,71.74,55.84
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,76.67,59.77
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,79.7,62.12
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,82.63,64.34
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,80.1,61.85
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,77.94,59.69
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,78.35,59.7
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,86.72,66.27
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,106.44,64.08
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,160.48,88.52
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,217.1,128.15
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,274.75,174.61
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,337.7,226.84
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,394.16,274.38
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,449.08,320.74
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,503.32,365.5
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,555.2,406.52
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,605.53,445.1
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,652.87,481.37
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,698.31,515.44
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,739.58,544.95
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,778.3,571.86
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,812.62,595.17
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,843.95,616.44
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,869.17,633.66
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,890.94,648.69
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,906.81,659.69
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,930.4,675.95
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,935.25,680.2
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,936.28,682.25
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,929.36,680.36
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,918.73,676.21
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,897.27,663.57
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,879.2,653.35
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,844.07,632.01
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,806.32,608.7
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,753.08,574.07
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,698.31,537.49
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,625.53,486.08
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,552.76,432.64
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,445.58,350.7
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,350.14,273.51
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,228.13,168.51
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,76.01,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,12.43,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,30.98,19.28
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,49.45,36.19
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,62.64,47.98
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,74.19,58.02
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,78.48,61.57
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,82.79,64.95
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,87.25,68.49
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,92.2,72.38
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,89.43,69.64
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,87.05,67.27
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,87.65,67.39
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,88.18,67.48
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,113.93,71.01
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,164.84,93.28
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,220.09,131.78
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,276.55,177.1
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,331.48,223.01
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,391.83,273.15
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,446.2,318.92
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,500.01,363.18
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,552.04,404.31
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,603.81,444.07
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,651.54,480.7
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,697.32,515.08
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,739.11,544.87
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,778.35,571.62
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,813.29,595.11
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,845.2,616.5
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,871.32,634.27
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,893.99,649.85
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,910.82,662.77
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,923.99,673.48
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,928.0,677.26
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,939.64,686.34
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,934.17,683.96
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,924.99,679.42
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,905.8,668.35
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,883.21,655.14
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,849.36,634.74
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,818.91,616.5
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,769.53,584.94
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,718.59,551.49
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,647.89,502.21
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,577.38,450.91
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,480.0,376.57
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,385.74,300.64
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,253.73,185.62
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,74.58,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
