Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,13.47,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,26.53,15.65
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,39.65,27.96
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,48.36,35.92
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,58.84,45.12
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,80.75,63.69
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,107.23,85.67
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,123.33,98.56
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,139.03,110.92
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,130.26,103.11
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,125.85,98.98
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,155.99,123.16
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,185.01,146.08
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,197.65,148.56
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,199.91,149.32
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,250.56,184.38
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,299.78,218.51
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,317.33,223.08
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,383.29,269.19
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,437.53,314.91
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,491.33,359.31
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,542.57,400.06
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,592.76,439.03
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,639.74,475.31
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,684.85,509.43
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,726.17,540.28
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,765.14,568.6
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,799.35,592.22
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,830.58,613.83
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,764.96,566.41
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,653.52,483.63
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,562.48,419.32
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,463.36,347.2
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,601.75,451.67
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,705.66,529.05
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,827.74,619.39
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,910.85,676.7
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,829.36,622.6
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,728.77,554.12
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,775.94,591.31
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,805.82,614.4
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,753.7,579.06
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,700.25,542.46
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,630.91,493.93
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,561.78,443.23
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,460.41,365.11
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,360.14,283.58
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,238.03,172.34
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,66.07,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.47,14.94
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.29,27.23
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,47.06,35.3
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,57.43,44.47
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,62.47,48.67
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,67.38,52.58
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,70.5,54.94
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,73.51,57.16
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,75.86,58.66
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,78.06,60.03
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,121.39,95.56
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,168.28,133.23
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,193.22,140.46
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,233.56,165.27
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,235.08,153.41
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,273.72,174.05
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,329.93,220.55
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,386.47,267.23
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,441.74,312.68
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,496.59,356.63
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,549.45,397.43
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,601.56,436.65
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,649.88,472.59
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,696.23,506.22
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,738.35,536.64
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,777.94,564.08
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,698.87,506.63
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,567.75,411.41
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,744.87,541.47
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,896.21,643.87
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,913.02,653.99
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,926.12,663.23
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,929.53,667.04
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,940.34,675.86
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,934.66,673.72
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,925.25,669.51
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,907.27,660.42
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,885.88,649.19
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,852.83,630.08
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,822.6,612.69
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,775.14,582.38
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,726.04,550.21
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,656.67,503.71
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,587.5,454.91
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,492.56,383.01
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,400.97,309.26
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,266.37,185.98
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,82.5,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,12.8,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,24.05,13.58
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,38.14,26.88
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,45.6,33.76
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,52.91,40.22
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,57.44,43.95
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,61.86,47.43
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,64.9,49.74
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,67.83,51.91
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,70.13,53.51
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,79.28,60.8
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,80.11,61.14
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,80.9,61.45
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,147.8,102.95
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,234.83,170.61
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,223.5,146.39
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,269.84,169.64
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,332.87,221.27
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,389.05,267.85
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,443.41,312.96
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,497.08,356.47
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,547.94,396.1
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,589.28,426.35
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,639.33,464.6
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,690.58,504.04
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,731.45,532.62
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,769.74,558.83
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,744.55,538.18
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,679.86,490.82
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,792.68,573.2
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,878.91,632.55
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,905.01,650.78
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,917.38,660.87
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,921.23,664.47
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,921.27,665.86
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,914.03,662.77
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,903.11,657.5
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,880.9,644.98
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,861.91,634.7
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,826.26,613.61
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,788.07,590.59
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,734.89,555.57
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,680.26,518.68
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,606.92,467.66
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,533.79,414.42
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,426.1,332.33
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,330.64,254.84
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,209.5,139.98
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,44.23,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,5.97,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,20.57,10.6
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,34.81,23.9
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,52.11,39.14
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,69.2,53.95
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,85.86,67.91
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,102.38,81.38
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,119.37,95.26
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,129.88,103.57
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,152.58,121.54
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,166.12,131.79
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,178.87,141.25
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,191.04,150.13
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,206.33,153.11
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,212.73,156.97
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,236.76,173.9
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,262.5,192.21
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,287.48,209.69
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,314.06,228.29
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,339.63,246.64
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,366.73,266.06
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,370.85,268.68
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,373.23,270.03
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,442.44,319.48
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,520.23,373.96
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,581.71,417.5
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,645.38,462.42
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,583.13,419.32
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,499.88,361.2
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,560.84,406.55
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,639.65,462.46
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,628.17,455.02
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,596.5,434.76
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,722.7,526.14
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,816.59,593.83
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,862.42,627.61
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,887.49,647.05
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,871.14,638.88
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,845.99,625.2
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,442.78,343.12
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,13.2,4.97
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.12,3.39
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.05,1.73
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.4,0.39
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,23.55,12.71
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,36.76,25.39
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,45.91,33.67
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,56.7,43.08
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,61.02,46.72
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,65.3,50.15
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,68.5,52.58
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,71.59,54.85
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,73.68,56.27
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,75.64,57.56
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,76.48,58.05
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,85.06,64.92
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,142.46,100.14
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,232.25,171.2
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,260.41,187.34
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,302.48,215.19
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,339.14,242.8
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,377.91,272.18
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,395.9,288.15
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,398.04,291.47
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,426.75,312.36
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,456.78,333.92
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,490.53,358.74
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,526.22,384.86
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,639.84,470.36
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,758.44,558.36
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,792.27,581.55
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,823.09,602.5
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,775.09,567.38
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,692.32,506.78
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,800.64,587.74
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,894.97,653.57
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,897.81,656.27
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,896.9,657.35
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,888.34,654.27
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,882.43,653.17
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,862.84,641.65
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,840.04,628.07
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,804.54,606.41
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,766.57,582.76
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,718.12,550.28
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,668.05,515.77
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,594.79,462.91
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,521.95,408.08
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,425.38,332.6
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,331.7,254.95
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,200.6,117.92
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,38.65,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,25.6,14.19
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,42.56,30.35
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,57.79,43.93
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,72.66,56.87
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,82.03,64.64
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,92.22,72.81
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,99.24,78.26
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,105.94,83.35
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,109.75,85.98
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,113.38,88.44
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,116.06,90.16
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,117.51,90.88
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,162.51,114.53
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,229.76,160.11
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,243.48,160.86
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,282.86,184.71
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,334.04,226.16
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,385.77,268.17
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,404.58,289.72
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,402.78,292.35
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,477.59,346.84
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,580.38,421.97
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,623.61,453.97
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,665.39,484.65
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,701.48,509.79
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,735.09,532.77
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,689.06,499.09
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,622.62,450.82
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,722.11,523.61
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,820.52,593.53
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,829.33,599.68
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,834.66,604.31
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,844.63,613.36
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,851.0,619.93
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,733.1,540.35
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,601.46,448.64
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,690.84,517.08
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,756.48,567.1
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,714.49,539.73
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,670.75,511.41
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,617.77,475.12
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,563.94,437.15
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,489.08,382.59
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,415.73,326.73
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,310.18,243.44
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,225.79,172.65
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,115.41,58.26
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.81,11.77
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,36.05,24.73
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,45.22,33.07
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,56.06,42.52
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,61.18,46.74
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,66.19,50.65
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,69.37,53.03
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,72.44,55.28
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,74.53,56.67
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,76.51,57.97
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,77.34,58.44
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,86.02,65.33
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,148.28,103.42
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,239.18,169.84
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,262.54,186.33
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,281.5,201.14
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,300.87,215.75
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,306.53,220.22
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,326.28,234.39
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,346.65,248.84
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,447.8,320.2
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,590.08,420.2
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,636.35,453.24
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,680.63,485.03
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,671.08,476.02
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,628.25,444.21
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,733.07,519.79
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,823.19,581.73
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,848.66,597.99
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,870.77,612.95
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,885.81,624.26
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,897.21,633.53
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,909.8,643.75
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,908.17,645.15
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,900.63,642.53
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,889.44,637.76
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,868.31,626.68
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,849.81,617.37
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,814.05,596.87
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,775.79,574.45
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,723.01,541.45
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,668.88,506.36
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,594.35,455.29
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,520.28,401.74
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,419.76,324.34
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,322.67,244.08
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,165.59,69.69
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,21.39,10.45
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.92,23.73
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,42.5,30.72
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,49.93,37.28
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,54.97,41.48
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,59.87,45.38
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,62.65,47.46
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,65.35,49.42
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,68.07,51.25
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,77.43,58.46
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,78.36,59.0
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,79.25,59.53
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,142.54,98.18
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,228.34,157.93
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,268.68,188.06
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,289.9,206.27
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,309.24,210.79
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,377.52,255.88
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,432.05,300.09
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,487.53,343.87
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,537.78,382.11
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,586.6,418.1
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,632.35,451.46
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,676.19,482.66
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,681.13,484.93
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,661.84,470.45
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,637.55,454.45
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,613.88,438.2
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,530.94,381.13
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,437.73,315.68
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,546.29,395.48
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,660.98,476.45
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,782.38,562.72
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,892.62,636.79
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,767.79,555.6
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,628.52,460.28
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,731.71,537.24
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,818.23,597.23
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,779.36,573.39
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,738.08,548.61
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,681.14,511.27
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,622.91,471.91
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,539.08,413.61
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,465.4,359.78
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,365.12,281.91
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,270.85,202.89
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,139.61,38.98
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,9.39,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,23.49,11.7
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.09,26.22
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,48.23,35.49
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,58.15,44.29
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,64.87,50.0
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,72.85,56.58
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,76.44,59.3
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,79.9,61.85
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,82.03,63.24
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,84.05,64.55
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,84.87,64.85
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,85.63,65.12
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,99.38,63.54
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,153.36,86.49
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,214.55,127.97
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,268.91,170.18
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,322.95,214.09
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,377.35,258.26
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,430.54,301.0
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,483.34,342.01
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,534.22,379.39
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,585.67,415.61
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,614.32,433.97
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,624.28,438.18
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,692.24,484.41
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,755.14,526.24
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,769.28,532.85
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,758.32,524.07
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,759.9,526.83
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,757.7,527.03
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,756.13,527.86
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,751.37,526.7
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,778.5,548.13
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,802.66,567.5
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,854.4,604.32
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,884.95,626.57
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,864.28,615.88
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,840.33,603.65
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,809.9,587.57
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,771.56,565.95
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,719.69,533.49
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,666.51,498.98
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,590.35,447.06
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,514.95,392.76
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,410.43,313.44
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,310.64,230.38
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,155.37,14.21
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,20.95,9.55
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,35.0,23.61
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,42.57,30.6
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,50.02,37.17
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,53.59,40.13
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,57.2,42.94
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,59.77,44.87
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,62.3,46.71
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,69.89,52.72
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,71.65,53.85
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,72.86,54.53
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,74.01,55.17
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,87.14,53.13
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,143.5,75.5
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,209.21,119.74
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,266.37,164.19
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,322.99,210.54
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,379.72,257.18
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,434.77,302.69
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,489.05,346.6
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,540.7,386.75
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,591.1,424.8
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,638.2,460.18
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,683.21,493.27
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,724.79,522.57
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,763.77,549.16
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,797.67,571.74
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,828.44,592.31
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,853.29,609.45
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,874.63,624.48
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,889.72,635.31
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,901.1,643.95
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,905.92,648.58
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,907.0,651.03
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,910.18,656.07
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,899.35,652.14
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,878.64,640.59
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,854.63,626.91
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,819.69,606.13
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,782.08,583.22
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,735.18,553.26
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,681.76,517.63
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,607.17,465.79
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,533.42,411.54
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,425.72,327.6
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,323.37,239.55
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,162.15,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
