Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,13.4,0.0
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,27.19,17.55
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,34.01,24.35
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,40.79,30.69
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,59.56,47.42
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,74.26,60.27
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,64.95,51.84
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,59.88,47.13
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,61.82,48.45
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,63.71,49.69
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,65.07,50.58
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,75.86,59.5
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,80.26,62.91
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,139.72,76.42
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,199.54,115.2
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,259.89,163.19
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,319.26,213.58
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,378.27,264.09
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,435.39,312.85
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,491.49,359.46
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,545.15,401.99
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,597.26,441.73
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,645.8,478.8
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,691.97,513.16
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,734.12,543.41
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,773.37,570.84
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,808.05,593.79
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,839.41,614.53
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,864.76,631.5
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,886.41,646.2
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,901.61,657.48
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,912.93,666.51
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,916.65,670.85
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,916.46,672.92
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,908.18,670.6
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,896.2,666.05
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,884.96,660.82
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,860.43,646.69
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,822.81,623.63
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,782.54,598.24
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,725.69,559.12
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,667.45,517.38
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,590.58,461.32
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,509.15,397.67
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,382.02,291.04
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,242.75,26.14
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,96.93,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,15.37,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,29.91,19.57
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,46.76,35.2
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,63.19,50.08
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,79.44,64.35
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,95.21,77.84
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,110.85,90.86
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,125.91,103.11
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,140.72,114.68
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,155.01,125.58
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,166.06,134.05
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,167.21,134.41
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,160.42,128.35
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,163.72,124.58
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,193.26,146.69
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,224.26,169.71
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,269.74,200.36
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,345.06,253.91
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,380.04,279.86
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,414.71,305.79
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,486.51,357.62
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,580.79,426.72
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,546.53,402.47
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,471.28,347.02
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,473.18,348.74
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,472.92,348.18
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,569.92,419.21
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,676.79,494.51
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,629.59,461.48
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,588.18,432.91
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,577.99,427.9
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,548.25,409.13
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,296.39,227.19
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,34.83,22.32
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,171.79,133.06
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,327.04,253.72
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,251.56,195.24
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,159.69,123.21
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,139.5,107.86
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,119.3,92.03
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,99.77,76.4
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,79.92,60.2
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,60.38,44.17
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,39.91,27.04
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,22.94,12.37
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.27,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.81,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.42,19.14
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,41.67,30.81
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,51.67,39.99
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,58.26,45.8
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,64.69,51.21
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,68.83,54.45
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,72.84,57.48
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,75.48,59.28
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,78.02,60.97
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,79.38,61.77
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,80.68,62.53
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,90.43,70.32
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,146.36,84.03
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,202.96,119.81
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,260.72,164.53
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,317.97,211.95
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,375.27,259.96
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,430.3,306.28
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,484.68,351.09
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,538.19,393.35
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,591.49,434.47
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,639.2,471.02
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,684.6,504.98
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,726.02,534.73
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,764.62,561.88
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,798.34,584.7
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,828.75,605.01
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,853.22,621.96
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,874.04,636.68
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,887.94,646.58
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,898.0,654.2
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,898.17,656.13
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,904.47,662.35
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,894.02,658.5
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,879.82,652.42
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,855.33,638.23
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,827.5,621.75
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,792.66,600.06
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,750.48,572.71
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,689.0,530.68
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,626.7,486.17
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,537.87,420.57
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,450.93,351.95
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,321.79,240.92
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,175.97,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,15.17,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,30.05,19.39
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,40.86,29.8
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,51.48,39.46
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,60.96,47.74
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,67.64,53.33
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,71.61,56.52
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,75.49,59.54
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,76.68,60.1
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,77.91,60.68
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,78.93,61.19
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,79.92,61.7
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,126.19,99.59
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,207.34,145.65
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,213.78,137.31
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,255.17,160.68
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,312.13,217.48
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,350.22,255.97
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,395.41,286.26
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,475.65,345.99
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,527.33,387.31
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,577.3,426.2
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,623.69,462.32
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,667.99,496.13
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,708.52,525.64
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,746.51,552.75
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,778.6,576.18
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,807.46,596.17
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,830.76,612.62
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,850.52,626.85
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,862.71,635.87
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,871.11,642.59
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,871.35,644.4
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,867.76,643.87
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,860.23,641.51
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,843.98,633.35
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,816.45,616.58
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,785.88,597.59
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,742.58,569.06
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,697.04,538.27
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,632.68,492.96
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,567.43,445.06
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,475.75,375.35
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,386.0,303.08
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,266.45,196.24
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,94.05,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,16.09,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,31.52,20.11
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,44.87,32.72
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,58.09,44.58
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,64.22,50.04
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,70.31,55.21
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,77.3,60.96
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,81.64,64.33
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,106.79,85.17
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,136.57,109.52
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,160.78,129.12
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,176.73,141.77
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,188.32,150.51
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,217.81,160.79
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,239.96,177.02
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,267.32,198.86
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,299.04,220.98
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,347.29,256.6
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,388.86,285.04
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,463.51,341.57
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,511.79,380.82
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,560.74,419.77
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,606.09,455.73
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,649.38,489.31
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,688.84,518.42
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,725.72,545.02
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,756.88,567.99
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,784.88,587.47
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,807.88,603.33
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,827.47,616.92
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,839.62,625.54
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,848.07,631.82
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,848.29,631.43
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,844.78,628.73
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,832.42,621.44
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,821.84,615.54
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,796.06,599.57
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,767.33,581.53
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,723.7,552.41
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,678.02,521.15
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,614.03,474.89
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,549.45,426.5
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,457.43,357.2
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,366.2,284.43
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,245.48,175.59
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,72.46,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,14.39,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,28.48,17.43
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,39.68,28.15
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,50.68,38.03
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,58.22,44.67
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,63.12,48.82
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,66.92,51.87
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,70.63,54.75
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,71.04,54.66
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,71.57,54.68
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,72.85,55.44
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,81.34,62.15
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,128.11,100.05
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,208.88,148.59
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,208.63,133.79
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,245.35,151.06
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,301.19,197.14
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,357.19,244.04
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,415.07,292.32
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,467.75,335.79
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,518.21,375.88
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,567.86,414.18
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,613.35,449.25
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,656.63,481.89
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,695.96,510.06
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,732.61,535.71
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,763.79,557.59
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,791.76,576.51
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,814.7,592.5
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,834.16,606.34
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,846.57,615.72
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,855.28,622.89
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,866.5,631.94
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,864.96,632.73
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,853.7,628.25
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,838.84,621.51
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,814.35,607.33
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,786.69,590.86
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,749.95,567.47
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,706.38,538.63
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,645.25,496.09
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,583.58,451.17
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,492.0,382.34
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,402.94,310.94
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,271.28,189.1
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,89.31,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,14.02,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,27.79,16.65
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.93,26.52
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,50.13,37.39
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,52.47,39.56
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,55.12,41.78
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,58.57,44.56
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,61.96,47.2
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,67.5,51.58
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,67.46,51.25
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,105.17,82.22
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,168.28,133.15
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,103.85,80.2
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,130.47,70.25
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,187.66,105.0
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,245.49,149.32
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,301.9,195.99
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,358.64,243.86
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,414.03,291.08
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,468.47,336.64
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,437.17,320.0
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,365.39,268.74
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,331.09,244.36
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,291.7,215.6
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,512.23,382.01
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,740.43,545.94
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,683.25,501.38
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,581.7,426.29
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,726.16,534.03
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,845.88,617.58
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,859.53,626.71
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,869.4,634.34
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,737.22,545.92
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,556.06,415.12
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,711.01,533.74
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,845.26,628.48
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,819.24,611.74
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,790.06,593.9
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,747.52,566.19
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,708.57,540.29
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,643.68,494.94
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,578.43,447.27
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,484.9,376.72
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,394.11,303.58
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,255.44,171.99
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,72.96,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,14.08,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,25.62,14.8
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,36.37,25.2
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,45.34,33.3
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,47.19,35.04
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,49.36,36.87
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,52.35,39.36
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,60.25,45.95
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,99.42,78.65
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,149.44,119.57
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,90.59,70.38
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,11.08
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,118.3,92.6
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,212.7,156.16
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,237.71,172.9
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,263.48,192.0
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,282.44,194.97
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,353.23,242.7
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,366.26,265.3
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,349.55,259.7
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,356.68,265.94
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,358.75,268.12
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,442.63,331.54
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,541.68,405.81
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,626.38,471.73
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,715.56,541.28
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,659.9,499.48
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,577.58,437.03
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,516.78,392.64
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,462.95,352.23
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,443.87,339.36
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,406.19,312.45
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,252.84,195.24
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,93.37,69.01
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,312.71,247.49
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,540.11,425.23
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,287.65,229.78
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,44.71,30.95
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,38.45,26.07
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,32.21,21.05
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,26.4,16.3
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,20.6,11.47
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,14.81,6.57
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,9.03,1.65
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,4.92,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.85,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,13.66,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,24.88,14.59
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,36.46,26.12
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,46.28,35.24
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,52.32,40.78
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,58.26,46.0
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,61.58,48.74
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,64.85,51.35
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,67.2,53.11
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,69.49,54.78
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,77.33,61.21
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,78.56,61.93
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,78.69,61.61
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,128.08,72.29
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,184.71,107.13
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,242.28,151.8
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,298.83,199.55
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,360.28,251.98
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,414.52,298.47
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,467.94,343.15
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,518.6,384.53
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,567.78,423.43
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,613.53,459.69
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,657.11,493.48
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,696.67,522.68
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,733.59,549.34
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,676.07,505.72
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,576.37,431.14
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,713.02,534.41
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,835.95,621.31
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,848.01,629.53
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,865.35,642.36
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,864.0,642.72
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,858.75,640.77
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,846.01,635.18
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,829.65,627.19
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,805.58,612.62
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,783.92,599.63
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,740.33,570.79
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,694.67,539.72
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,634.22,496.49
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,573.11,450.57
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,477.46,376.59
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,384.65,299.59
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,243.53,148.78
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,69.98,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,11.52,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,22.37,12.45
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,28.99,19.71
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,38.75,28.74
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,43.44,33.08
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,48.12,37.22
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,65.32,52.14
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,83.59,67.68
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,95.22,77.18
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,106.22,85.99
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,80.25,63.43
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,70.59,54.91
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,72.02,55.86
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,124.61,66.81
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,185.08,103.3
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,246.05,150.53
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,306.17,201.53
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,365.95,253.33
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,424.24,304.1
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,481.43,352.94
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,535.99,397.89
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,588.58,439.91
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,637.56,478.97
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,684.12,515.34
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,725.97,547.59
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,764.81,577.14
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,799.01,601.74
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,829.77,623.52
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,854.61,641.33
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,875.67,656.74
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,890.15,668.84
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,900.69,678.53
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,903.09,681.59
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,901.57,682.23
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,892.22,678.01
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,888.64,677.92
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,855.61,656.1
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,828.04,638.12
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,793.77,615.1
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,747.58,582.78
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,682.28,535.62
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,623.73,491.01
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,526.8,416.84
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,432.87,338.31
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,225.14,126.07
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
