Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,10.67,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,19.76,4.34
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,35.86,24.27
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,51.94,39.0
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,62.46,48.52
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,72.99,57.74
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,37.62,27.13
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,42.62,31.25
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,80.2,63.23
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,44.32,32.4
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.43,0.72
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,14.88,7.06
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,22.36,12.56
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,90.31,67.29
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,153.5,117.36
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,161.3,123.02
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,169.32,128.91
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,270.16,203.9
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,395.27,298.51
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,456.8,345.36
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,537.14,408.53
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,581.82,445.79
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,624.44,480.79
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,609.65,468.76
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,564.65,432.94
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,545.6,419.11
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,521.34,400.86
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,537.16,414.3
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,552.22,427.19
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,690.77,538.33
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,819.43,637.45
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,818.83,637.98
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,814.49,636.45
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,800.77,629.08
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,783.51,619.11
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,764.36,606.42
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,737.23,587.5
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,690.35,553.56
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,641.63,516.98
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,575.86,465.3
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,509.97,410.63
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,400.29,317.6
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,290.61,195.01
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,113.55,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,8.54,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,18.18,2.67
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,26.98,17.58
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,35.72,26.01
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,40.11,30.18
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,44.57,34.18
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,47.98,37.16
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,51.37,40.01
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,59.37,46.74
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,61.87,48.57
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,64.14,50.28
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,66.31,51.88
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,67.64,52.75
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,103.18,56.71
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,164.32,88.89
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,225.88,134.88
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,286.68,186.18
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,347.11,239.14
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,405.33,290.31
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,462.29,339.35
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,516.83,385.17
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,569.36,427.92
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,618.24,467.46
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,664.57,504.02
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,706.41,535.64
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,745.16,564.26
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,778.89,589.28
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,809.08,610.13
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,833.19,626.82
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,853.45,641.0
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,866.83,650.64
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,876.19,657.78
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,878.05,660.04
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,875.93,659.84
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,865.7,655.1
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,851.8,647.95
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,825.87,631.67
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,805.48,619.01
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,761.57,588.52
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,715.36,555.19
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,645.87,503.02
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,575.78,447.22
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,462.7,357.61
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,347.66,219.72
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,147.24,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,18.23,1.13
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,26.53,17.19
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,34.83,25.34
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,40.1,30.31
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,45.36,35.05
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,48.72,37.91
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,52.07,40.64
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,54.44,42.43
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,63.73,50.2
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,65.96,51.86
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,68.09,53.42
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,70.0,54.68
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,103.88,58.28
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,164.32,89.31
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,225.28,133.95
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,285.01,183.77
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,344.18,235.12
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,401.84,285.82
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,458.34,334.8
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,511.91,379.68
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,563.53,421.63
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,611.56,460.52
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,657.09,496.57
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,697.75,527.26
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,735.29,554.95
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,768.38,580.06
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,798.01,601.06
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,820.9,616.44
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,839.98,629.34
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,852.67,638.95
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,861.42,646.11
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,861.7,648.09
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,858.11,647.65
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,853.7,647.74
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,837.15,639.48
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,809.83,622.39
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,779.3,602.68
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,732.02,570.47
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,682.47,535.11
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,609.11,480.24
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,544.43,428.39
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,429.03,334.38
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,309.68,184.16
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,125.02,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,9.39,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,17.3,0.0
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,30.62,20.27
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,43.88,32.86
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,56.2,44.16
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,68.11,54.82
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,74.78,60.74
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,81.28,66.34
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,107.3,88.69
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,137.69,114.36
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,149.61,123.92
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,161.18,133.11
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,107.93,87.25
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,107.14,64.44
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,186.46,125.9
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,242.62,182.21
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,274.98,205.76
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,312.06,233.84
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,349.03,262.13
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,397.0,299.69
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,443.97,336.39
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,498.46,379.1
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,519.23,396.87
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,534.12,409.44
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,512.58,393.28
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,479.64,367.91
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,618.14,476.13
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,751.22,578.11
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,747.83,575.01
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,735.21,565.9
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,707.69,546.24
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,669.64,518.86
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,607.91,473.25
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,526.55,412.5
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,462.17,364.47
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,378.6,300.78
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,352.82,281.76
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,325.92,261.32
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,292.93,236.26
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,258.9,209.58
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,218.64,176.69
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,177.54,141.93
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,121.61,93.23
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,48.03,21.63
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,18.95,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,9.39,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,17.06,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,29.29,18.78
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,41.37,30.25
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,50.94,38.94
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,57.8,44.97
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,61.92,48.5
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,66.01,51.87
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,87.86,70.24
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,108.78,87.43
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,89.7,70.89
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,75.49,58.58
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,74.9,57.8
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,100.78,58.81
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,185.08,119.82
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,247.47,176.48
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,268.05,181.65
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,325.64,219.81
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,378.18,265.24
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,429.74,309.29
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,324.56,240.58
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,171.82,128.17
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,320.73,241.56
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,488.06,364.4
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,547.21,407.45
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,606.84,451.24
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,670.61,498.91
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,728.8,542.66
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,746.53,556.37
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,760.71,567.15
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,663.81,498.41
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,545.54,412.09
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,659.24,499.48
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,763.73,575.57
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,586.25,449.94
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,381.44,296.4
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,532.73,416.1
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,651.7,505.98
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,596.3,465.29
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,539.29,423.11
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,456.8,359.97
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,382.17,299.67
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,273.41,209.38
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,156.49,70.39
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,52.72,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,5.55,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,10.72,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,26.59,16.4
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,42.02,30.76
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,58.4,45.48
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,72.85,58.25
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,88.02,71.34
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,102.86,83.87
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,120.2,98.29
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,132.23,107.97
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,151.02,123.18
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,164.52,133.78
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,168.46,136.39
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,187.69,141.41
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,202.67,143.02
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,236.36,160.88
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,269.97,181.45
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,322.92,220.76
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,370.63,267.34
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,401.17,297.61
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,435.1,325.58
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,466.31,350.57
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,498.56,376.37
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,530.5,401.59
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,556.42,421.4
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,580.86,439.85
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,588.08,445.72
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,581.07,441.39
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,593.12,451.56
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,616.97,469.82
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,628.18,479.45
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,637.23,487.7
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,552.6,426.14
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,481.52,373.18
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,468.63,365.72
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,453.85,356.45
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,426.27,336.21
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,397.32,314.63
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,360.51,287.22
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,322.43,257.9
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,275.26,220.08
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,227.51,180.22
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,160.43,122.16
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,70.68,23.08
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,25.97,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,14.79,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,26.33,16.03
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,39.86,28.85
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,46.15,34.71
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,52.41,40.27
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,56.76,44.03
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,61.07,47.61
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,63.66,49.52
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,66.22,51.35
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,108.38,86.75
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,157.28,126.99
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,167.06,134.08
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,185.82,137.64
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,174.92,113.04
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,209.49,125.42
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,271.43,185.01
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,311.67,226.09
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,344.86,252.52
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,379.2,279.78
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,397.14,294.64
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,409.13,304.39
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,500.2,372.84
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,602.98,450.16
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,575.09,428.82
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,510.57,380.26
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,621.86,464.98
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,734.2,548.38
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,606.92,455.44
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,437.56,329.31
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,622.44,470.52
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,786.04,587.41
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,779.62,583.01
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,769.35,577.54
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,757.36,571.77
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,737.79,560.71
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,706.15,540.23
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,671.83,517.4
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,619.93,480.4
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,566.47,440.85
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,490.77,383.04
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,415.56,322.68
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,299.95,226.98
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,173.66,44.59
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,64.07,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,14.24,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,27.34,16.59
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,40.49,29.21
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,48.55,36.62
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,58.76,45.59
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,63.6,49.75
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,68.37,53.7
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,70.7,55.33
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,73.05,56.92
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,74.51,57.84
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,75.98,58.77
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,77.03,59.34
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,98.78,60.28
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,158.48,90.29
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,212.03,126.98
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,265.39,169.24
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,318.88,213.62
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,370.43,257.37
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,421.38,300.22
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,469.92,339.87
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,519.08,379.17
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,439.05,325.49
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,309.5,230.39
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,400.73,299.48
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,504.65,375.86
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,620.19,462.2
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,731.73,544.58
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,758.1,562.76
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,775.51,575.58
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,785.39,583.17
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,791.54,588.47
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,787.1,587.16
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,778.88,583.48
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,762.73,575.22
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,747.93,567.89
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,716.71,548.02
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,682.8,525.78
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,631.27,489.34
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,578.21,450.3
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,503.28,392.92
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,428.82,332.82
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,311.58,234.66
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,181.39,21.64
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,68.89,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,14.11,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,24.73,14.45
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,35.15,24.84
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,40.94,30.29
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,46.73,35.47
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,50.66,38.82
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,54.56,41.99
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,61.51,47.69
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,63.58,49.11
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,65.51,50.49
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,67.41,51.83
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,68.17,52.21
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,89.5,52.48
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,154.09,84.21
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,210.88,123.33
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,267.04,168.47
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,323.15,216.05
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,377.76,263.43
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,431.36,309.47
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,481.88,351.55
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,530.87,391.24
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,511.52,380.66
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,454.87,339.89
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,491.65,368.47
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,530.53,398.12
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,648.86,487.33
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,752.2,564.51
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,611.36,460.81
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,420.93,317.5
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,629.28,477.95
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,809.02,607.08
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,807.26,605.78
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,809.83,609.13
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,796.37,601.2
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,779.36,590.93
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,749.25,571.68
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,716.14,549.87
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,666.87,515.97
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,622.11,483.65
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,545.14,424.45
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,468.94,362.57
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,346.48,259.43
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,209.5,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,83.14,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,14.51,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,24.77,14.16
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,35.19,24.69
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,40.17,29.44
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,45.24,33.99
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,48.48,36.82
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,56.32,43.52
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,58.12,44.78
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,59.97,46.04
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,61.28,46.91
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,62.59,47.78
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,63.81,48.46
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,92.25,55.52
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,148.47,79.92
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,205.28,118.77
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,261.15,163.69
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,316.63,210.88
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,370.26,257.59
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,422.87,303.04
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,472.76,344.95
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,520.92,384.39
2016,10,29,12,15,914.0,91.0,3.4,29.0,747.0,565.85,421.06
2016,10,29,12,30,914.0,91.0,3.4,29.0,747.0,608.44,455.1
2016,10,29,12,45,565.5,215.5,3.45,29.0,620.0,549.64,412.86
2016,10,29,13,0,217.0,340.0,3.5,29.0,493.0,447.35,336.19
2016,10,29,13,15,557.5,214.5,3.5,29.0,594.5,597.9,451.87
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,738.78,557.62
2016,10,29,13,45,890.0,87.5,3.55,29.5,671.0,759.36,570.88
2016,10,29,14,0,882.0,86.0,3.6,30.0,646.0,776.34,582.48
2016,10,29,14,15,871.0,84.5,3.6,29.5,613.5,787.35,592.26
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,794.68,599.71
2016,10,29,14,45,831.0,85.0,3.6,29.0,540.0,795.64,601.74
2016,10,29,15,0,802.0,87.0,3.6,29.0,499.0,785.37,596.11
2016,10,29,15,15,778.5,84.0,3.55,28.5,454.5,769.99,587.97
2016,10,29,15,30,755.0,81.0,3.5,28.0,410.0,751.12,577.32
2016,10,29,15,45,720.0,77.0,3.45,28.0,361.5,718.27,555.28
2016,10,29,16,0,685.0,73.0,3.4,28.0,313.0,688.27,534.85
2016,10,29,16,15,635.5,67.0,3.0,27.5,262.0,636.71,497.5
2016,10,29,16,30,586.0,61.0,2.6,27.0,211.0,583.66,457.53
2016,10,29,16,45,507.0,53.0,2.25,26.5,161.0,504.02,395.62
2016,10,29,17,0,428.0,45.0,1.9,26.0,111.0,425.08,331.04
2016,10,29,17,15,214.0,36.0,1.75,25.0,69.0,249.2,185.21
2016,10,29,17,30,0.0,27.0,1.6,24.0,27.0,38.61,0.0
2016,10,29,17,45,0.0,13.5,1.5,23.0,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
