Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,13.66,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,26.22,14.95
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,39.79,28.45
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,47.54,35.66
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,57.57,44.52
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,62.5,48.8
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,67.38,52.87
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,67.63,52.75
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,68.11,52.79
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,69.81,53.95
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,71.51,55.09
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,78.69,60.83
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,94.99,59.6
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,148.88,82.84
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,203.89,119.94
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,257.77,162.39
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,312.12,207.6
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,365.25,253.0
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,417.62,297.31
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,468.68,338.96
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,516.69,377.3
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,561.12,413.03
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,603.32,446.29
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,641.57,475.39
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,677.18,502.02
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,707.4,525.16
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,734.39,545.8
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,755.46,561.16
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,773.03,574.15
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,681.64,510.7
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,545.72,412.22
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,685.2,518.16
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,795.69,596.63
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,781.66,588.92
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,764.13,579.7
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,735.25,561.15
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,703.41,540.02
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,654.11,505.71
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,609.44,473.03
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,534.03,414.74
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,459.46,353.71
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,335.41,246.41
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,193.81,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,12.8,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,22.32,11.74
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,32.04,22.0
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,37.2,26.94
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,46.19,34.95
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,49.84,38.17
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,53.51,41.26
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,55.44,42.67
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,57.4,44.06
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,59.2,45.36
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,60.98,46.63
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,70.31,54.19
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,86.81,53.36
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,143.8,76.5
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,201.22,115.16
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,257.76,160.46
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,313.86,208.25
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,368.36,255.94
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,421.66,302.27
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,472.28,345.05
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,520.84,385.02
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,565.65,421.79
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,608.02,455.84
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,645.5,484.81
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,679.95,510.93
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,709.93,534.21
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,736.55,554.8
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,756.66,569.61
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,773.11,582.03
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,783.03,589.88
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,789.21,595.35
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,794.34,600.27
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,788.48,597.71
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,773.24,589.42
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,754.52,578.64
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,723.29,557.81
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,689.15,534.4
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,643.03,501.89
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,590.8,463.13
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,511.36,400.81
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,433.04,335.98
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,309.04,226.15
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,134.07,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,11.95,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,22.52,11.26
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,36.02,24.89
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,42.88,31.35
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,49.69,37.5
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,53.78,41.08
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,57.87,44.49
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,59.92,45.97
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,62.02,47.43
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,102.87,81.61
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,149.99,120.31
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,103.72,81.45
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,84.15,52.99
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,164.94,108.59
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,220.36,162.3
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,252.55,184.4
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,290.74,211.97
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,315.01,231.49
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,339.48,251.24
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,408.54,300.6
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,502.67,371.06
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,493.26,367.67
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,448.98,335.86
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,551.37,414.05
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,658.86,495.28
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,558.05,420.4
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,410.45,308.47
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,448.38,338.87
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,501.75,379.79
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,439.46,334.64
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,387.69,296.48
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,590.67,455.05
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,765.82,584.12
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,518.93,403.58
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,224.15,172.82
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,472.27,371.98
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,670.2,520.8
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,619.04,483.21
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,566.57,444.17
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,483.64,379.27
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,401.96,311.97
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,279.6,200.96
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,106.38,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.24,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,23.88,11.72
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,38.16,26.51
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,46.26,34.08
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,54.31,41.29
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,51.29,38.75
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,57.68,44.15
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,58.95,45.05
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,70.13,54.34
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,71.73,55.4
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,73.35,56.48
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,103.94,81.71
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,164.64,125.24
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,177.49,134.21
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,190.47,143.77
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,194.87,146.6
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,206.99,155.53
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,230.37,173.14
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,255.56,192.19
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,356.47,264.24
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,492.51,364.47
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,414.74,310.94
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,290.31,218.04
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,333.77,251.52
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,389.46,293.5
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,428.59,324.13
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,470.31,356.79
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,353.57,269.56
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,203.57,154.23
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,484.48,374.9
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,729.86,555.3
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,711.32,541.5
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,688.45,526.59
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,665.04,511.78
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,638.46,494.5
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,584.7,456.17
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,536.82,421.11
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,476.08,375.8
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,415.26,328.7
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,310.39,245.75
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,226.43,175.92
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,138.22,96.12
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.85,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,4.51,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,8.21,1.3
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,13.57,6.09
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,18.94,10.85
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,24.32,15.61
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,29.72,20.3
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,63.81,49.65
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,94.66,75.67
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,95.1,75.78
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,95.33,75.75
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,133.01,106.86
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,159.49,122.22
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,169.37,129.12
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,167.39,127.57
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,219.87,160.86
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,300.89,217.36
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,304.07,225.34
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,290.81,219.22
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,229.44,173.68
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,157.08,118.5
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,281.99,214.22
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,415.65,312.91
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,225.58,171.93
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,14.92,6.37
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,14.09,5.77
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,13.25,5.1
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,12.42,4.42
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,11.58,3.74
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,32.73,20.93
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,53.94,38.19
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,30.62,19.36
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,49.71,35.11
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,96.63,73.25
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,84.29,63.4
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,71.84,53.42
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,311.42,251.83
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,495.35,393.68
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,406.06,321.84
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,318.23,249.05
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,191.26,133.29
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,13.66,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,14.02,3.97
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,24.8,15.49
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,39.02,28.4
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,53.03,41.02
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,67.23,53.65
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,81.28,65.94
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,80.27,64.8
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,78.82,63.26
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,81.19,65.12
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,83.47,66.89
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,81.89,65.21
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,80.2,63.47
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,100.02,76.6
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,119.85,92.48
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,143.98,111.33
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,168.83,130.58
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,161.17,124.43
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,152.74,117.72
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,140.06,107.42
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,126.75,96.62
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,149.88,115.0
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,173.79,133.9
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,132.84,101.29
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,90.93,67.79
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,125.18,95.26
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,160.71,123.51
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,132.72,101.41
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,104.36,78.92
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,110.49,84.19
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,116.99,89.78
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,112.72,86.55
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,108.55,83.42
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,56.38,41.0
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,8.24,1.21
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,7.0,0.19
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,5.76,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,4.52,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.28,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.46,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.64,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.82,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,9.05,0.23
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,16.48,8.36
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,26.84,17.77
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,37.22,27.15
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,47.94,36.72
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,58.31,45.84
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,88.72,72.18
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,117.54,96.67
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,130.72,107.41
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,143.72,117.88
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,89.22,71.15
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,23.99,15.07
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,25.25,15.22
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,26.5,16.21
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,44.4,30.78
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,62.36,45.24
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,146.22,111.94
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,227.15,174.97
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,217.92,167.48
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,204.74,157.08
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,214.26,164.56
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,224.17,172.32
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,165.73,126.88
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,105.29,79.18
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,268.96,209.65
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,434.73,336.54
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,297.65,231.16
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,132.83,100.95
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,277.4,217.77
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,411.35,322.93
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,395.52,311.36
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,378.35,299.35
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,444.73,354.49
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,510.25,408.18
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,519.59,416.89
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,526.23,423.5
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,467.2,377.95
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,407.95,330.72
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,324.86,261.88
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,230.5,181.98
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,133.64,88.74
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,8.54,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,15.28,3.69
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,29.84,19.83
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,46.29,34.86
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,62.54,49.48
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,76.03,61.55
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,90.44,74.2
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,102.67,84.57
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,114.62,94.5
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,126.63,104.35
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,138.36,113.81
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,154.17,126.63
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,170.06,139.37
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,110.22,83.38
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,25.67,15.59
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,29.84,18.96
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,34.01,22.3
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,28.2,17.51
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,22.39,12.73
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,29.46,18.51
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,36.53,24.28
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,26.14,15.78
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,15.75,7.27
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,56.96,40.94
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,98.52,74.57
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,54.44,38.9
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,10.76,3.2
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.17,3.56
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,11.58,3.91
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,191.33,152.32
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,384.53,304.91
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,204.94,163.22
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,21.48,12.19
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,31.83,20.94
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,42.2,29.73
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,36.78,25.27
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,31.38,20.78
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,25.57,15.9
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,19.77,10.96
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,14.4,6.34
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,9.03,1.7
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,4.92,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,7.81,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,15.65,7.64
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,25.59,16.7
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,35.56,25.67
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,46.34,35.24
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,56.72,44.28
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,33.87,24.14
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.75
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.54
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,14.86,7.32
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,28.53,19.13
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,42.26,30.84
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,92.39,70.15
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,139.11,107.52
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,127.04,97.46
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,113.96,86.74
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,119.09,90.75
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,124.28,94.79
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,149.99,114.86
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,176.51,135.39
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,183.31,140.67
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,190.31,146.18
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,189.35,145.52
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,188.31,144.85
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,270.58,209.81
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,353.38,273.99
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,209.77,162.77
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,61.48,44.18
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,91.87,69.0
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,124.53,95.49
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,69.78,51.5
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,18.99,10.04
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,105.64,82.06
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,209.62,166.35
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,399.44,321.79
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,578.26,459.71
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,519.37,413.95
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,456.18,364.78
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,369.67,294.84
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,286.39,223.95
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,175.4,110.09
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,28.28,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.29,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,20.64,11.79
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,34.02,24.04
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,47.02,35.83
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,60.59,47.99
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,74.02,59.84
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,73.55,59.23
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,72.72,58.26
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,77.31,62.08
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,81.83,65.81
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,99.93,81.23
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,117.59,96.12
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,134.75,105.52
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,152.59,119.56
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,175.3,137.03
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,199.4,155.56
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,110.75,84.77
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,12.42,4.62
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,119.37,92.02
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,225.29,176.6
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,249.49,195.67
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,274.5,215.56
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,271.11,213.15
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,266.9,210.13
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,206.46,162.32
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,151.45,118.17
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,181.2,142.33
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,212.92,167.85
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,162.57,127.53
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,111.64,86.27
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,73.2,55.02
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,37.24,25.41
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,31.41,20.69
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,25.59,15.92
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,22.27,13.17
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,18.95,10.39
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,15.23,7.26
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,11.51,4.08
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,8.21,1.22
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,4.92,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.64,0.0
