Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.7,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.11,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,4.94,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,5.77,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,33.92,24.35
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,62.27,49.01
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,50.6,36.87
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,38.96,27.06
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,33.99,22.8
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,29.01,18.57
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,20.3,11.29
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,11.59,4.02
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,111.24,86.16
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,209.73,165.59
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,138.06,107.84
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,63.23,46.75
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,106.1,81.86
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,149.89,117.21
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,106.53,82.09
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,63.18,46.69
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,94.17,72.25
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,126.66,98.9
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,91.01,69.87
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,56.43,41.45
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,39.33,27.26
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,22.3,13.06
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,16.91,8.61
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,11.53,4.12
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,9.88,2.73
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.22,1.34
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.69,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.23,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,15.19,0.0
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,29.4,19.31
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,45.36,34.31
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,61.04,48.65
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,76.11,62.31
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,88.71,73.54
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,87.04,71.84
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,84.26,69.11
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,104.78,86.85
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,124.74,103.87
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,125.72,104.21
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,126.47,104.4
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,163.25,126.98
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,209.04,159.12
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,235.91,178.71
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,265.46,201.3
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,274.09,210.49
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,278.8,216.09
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,327.97,253.05
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,389.42,299.85
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,414.59,320.54
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,439.8,341.31
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,445.13,346.05
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,447.41,348.22
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,453.32,353.92
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,446.58,350.13
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,437.27,344.06
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,425.93,336.34
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,397.21,314.68
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,366.22,291.04
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,380.3,304.04
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,393.81,316.52
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,401.46,324.1
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,391.58,318.2
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,363.29,296.48
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,333.78,273.34
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,297.26,243.98
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,259.73,212.75
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,211.23,171.15
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,162.12,127.18
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,83.92,43.73
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,7.81,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,15.66,7.64
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,26.85,18.07
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,38.0,28.23
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,49.16,38.32
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,60.23,48.13
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,33.04,23.87
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,4.94,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,11.13,4.24
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,17.33,9.68
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,78.68,63.14
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,132.54,108.84
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,138.96,108.58
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,145.56,113.37
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,120.28,92.74
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,92.6,70.23
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,182.52,140.58
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,278.65,214.6
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,292.53,225.24
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,306.25,235.92
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,307.32,237.34
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,306.77,237.42
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,414.07,320.55
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,532.39,410.26
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,612.62,472.34
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,684.13,528.43
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,600.09,464.81
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,473.75,368.47
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,612.64,478.26
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,743.27,575.46
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,734.36,569.31
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,721.44,561.57
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,489.05,388.81
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,211.31,167.42
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,439.22,354.26
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,620.53,492.06
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,565.54,449.61
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,509.35,406.1
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,426.09,338.56
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,344.55,267.29
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,181.83,92.47
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,12.6,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,25.57,15.86
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,32.48,23.02
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,39.36,29.53
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,43.93,33.78
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,48.47,37.83
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,76.02,62.06
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,104.69,86.78
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,81.06,65.77
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,63.11,49.83
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,64.71,50.99
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,66.3,52.13
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,110.79,61.49
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,165.22,94.14
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,219.48,136.4
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,278.46,186.62
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,329.45,232.26
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,379.59,277.29
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,427.44,319.32
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,473.95,359.21
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,517.34,396.23
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,558.54,430.56
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,594.65,459.51
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,627.94,485.58
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,548.12,425.67
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,425.68,331.39
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,381.3,298.31
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,319.84,250.99
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,542.95,428.93
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,736.36,574.68
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,531.65,421.22
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,277.09,220.16
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,258.67,207.4
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,239.72,193.17
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,215.1,173.72
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,189.82,153.38
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,160.07,129.0
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,129.61,103.42
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,94.81,73.57
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,58.2,41.65
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,25.72,7.3
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,13.63,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,27.05,16.96
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,37.91,27.77
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,48.56,37.7
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,55.14,43.78
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,59.13,47.34
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,72.43,59.0
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,86.25,70.89
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,78.13,63.44
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,68.27,54.55
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,69.42,55.19
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,77.27,61.59
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,129.69,82.03
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,187.39,122.9
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,223.92,144.78
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,276.14,183.08
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,327.49,227.15
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,378.23,270.51
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,425.92,311.05
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,471.75,349.07
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,514.52,384.49
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,555.22,417.55
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,544.67,412.05
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,513.15,390.1
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,534.4,407.5
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,554.47,423.52
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,636.38,485.68
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,711.81,542.3
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,676.69,518.2
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,624.17,482.31
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,665.34,514.73
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,696.94,538.95
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,675.28,524.14
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,650.41,507.37
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,608.25,478.05
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,563.39,445.89
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,498.2,397.98
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,438.38,351.51
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,351.14,280.29
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,267.34,207.17
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,140.0,58.19
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,13.67,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,27.19,16.75
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,38.41,27.95
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,47.52,36.42
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,52.89,41.4
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,58.23,46.15
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,61.04,48.42
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,63.9,50.63
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,66.2,52.4
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,68.49,54.13
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,75.51,59.91
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,76.18,60.2
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,115.23,66.89
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,168.19,97.02
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,220.93,136.72
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,274.08,181.21
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,325.28,225.95
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,375.73,270.09
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,426.0,313.13
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,473.14,352.91
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,516.48,389.56
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,557.57,423.53
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,594.69,452.97
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,629.08,479.61
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,657.92,502.58
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,683.56,522.85
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,703.69,538.91
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,720.37,551.87
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,735.86,563.12
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,742.09,567.93
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,740.66,567.86
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,735.59,565.37
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,719.97,555.51
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,700.94,543.08
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,670.92,521.72
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,638.07,497.67
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,590.68,463.65
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,537.17,422.98
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,456.28,358.1
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,377.24,288.17
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,194.01,72.28
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,10.67,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,22.62,12.77
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,28.64,19.38
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,34.7,25.09
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,38.8,28.91
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,42.9,32.58
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,45.21,34.48
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,53.24,41.31
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,55.77,43.23
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,58.2,45.04
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,59.76,46.06
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,61.25,47.01
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,101.66,53.36
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,158.73,84.44
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,215.08,125.98
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,271.09,172.09
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,325.86,219.64
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,379.57,266.44
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,430.6,309.93
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,479.62,350.55
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,525.07,387.98
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,568.14,422.57
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,607.27,452.78
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,643.51,480.08
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,674.12,503.43
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,701.38,523.99
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,723.36,540.53
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,741.74,553.32
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,752.8,561.12
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,760.1,566.55
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,759.68,566.92
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,755.58,564.96
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,741.91,557.04
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,732.32,551.81
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,703.03,532.23
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,670.87,510.12
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,619.9,474.45
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,567.24,435.42
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,483.98,371.07
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,401.53,299.83
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,208.61,65.8
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,11.1,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,23.57,13.22
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,30.42,20.75
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,37.27,27.1
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,41.66,31.18
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,46.07,35.09
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,49.03,37.61
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,51.98,40.05
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,53.65,41.23
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,62.16,48.27
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,64.34,49.79
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,66.43,51.23
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,104.27,56.75
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,160.79,86.97
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,216.62,127.89
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,272.16,173.74
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,326.24,221.1
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,379.36,268.06
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,429.2,311.54
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,477.44,352.84
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,522.89,391.64
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,566.03,427.79
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,604.74,459.89
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,640.54,489.2
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,671.54,514.38
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,699.26,536.78
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,721.04,554.76
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,739.22,569.2
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,750.34,578.95
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,757.72,586.21
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,756.68,586.58
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,751.98,584.45
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,745.36,581.19
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,728.24,570.12
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,697.43,548.67
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,663.75,524.3
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,612.23,486.44
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,558.95,444.94
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,474.23,376.46
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,390.16,300.51
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,203.36,54.53
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,11.95,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,23.34,12.71
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,29.96,20.34
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,36.61,26.6
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,44.57,33.85
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,49.28,38.05
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,75.98,61.33
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,109.29,89.88
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,125.44,103.36
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,138.04,113.65
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,149.24,122.65
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,160.12,131.31
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,123.48,83.29
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,158.88,87.11
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,213.68,127.69
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,268.32,173.72
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,312.95,223.09
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,334.98,251.24
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,394.75,295.52
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,471.12,355.32
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,514.81,393.7
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,556.08,429.37
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,592.71,459.93
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,626.42,487.52
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,655.73,511.94
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,681.75,533.45
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,700.64,549.53
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,715.89,562.29
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,725.0,569.47
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,730.44,574.07
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,678.81,536.62
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,610.18,484.75
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,584.18,467.17
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,562.63,452.25
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,596.33,479.06
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,617.52,494.59
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,562.62,451.99
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,506.69,406.81
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,413.26,329.89
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,322.18,247.47
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,165.81,33.15
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,14.51,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,26.22,14.17
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,37.68,26.48
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,49.16,37.09
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,56.96,44.29
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,64.64,51.16
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,68.87,54.87
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,70.36,56.09
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,99.23,81.01
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,131.86,108.87
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,143.67,118.68
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,155.16,128.19
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,160.27,125.31
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,172.46,134.93
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,157.11,122.79
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,138.27,107.95
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,96.79,74.09
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,52.32,37.6
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,97.19,74.34
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,141.52,110.29
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,184.26,144.67
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,233.19,183.91
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,288.59,228.13
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,357.31,282.66
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,300.63,238.12
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,246.48,194.86
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,245.95,194.98
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,245.41,195.05
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,262.38,210.06
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,280.5,226.14
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,224.42,180.56
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,154.17,122.69
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,139.46,111.07
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,124.65,99.17
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,408.82,342.87
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,635.87,528.56
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,581.05,483.57
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,524.98,436.34
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,446.23,367.98
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,369.3,292.56
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,187.52,28.29
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,10.24,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,21.98,11.46
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,28.07,19.52
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,34.24,25.67
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,38.0,29.37
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,45.63,36.45
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,49.32,39.7
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,52.91,42.74
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,55.53,44.93
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,58.05,47.0
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,59.69,48.15
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,61.25,49.23
