Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,94.0,52.74
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,153.64,83.62
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,212.5,127.94
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,270.93,178.49
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,327.74,230.69
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,383.4,282.45
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,436.9,331.42
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,488.41,377.53
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,536.12,420.2
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,581.34,459.81
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,622.03,494.04
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,659.66,525.0
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,692.56,552.46
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,722.0,576.77
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,745.32,596.33
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,764.86,611.92
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,778.1,622.23
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,787.45,629.82
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,786.72,630.38
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,782.15,628.26
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,769.24,620.61
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,752.84,610.21
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,730.55,594.1
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,698.02,569.45
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,646.2,529.18
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,592.49,484.95
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,505.81,411.68
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,419.59,328.57
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,211.3,19.73
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,9.82,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,20.99,10.21
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,27.54,18.99
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,34.13,25.48
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,38.29,29.54
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,42.47,33.45
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,46.02,36.57
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,54.75,44.28
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,57.33,46.41
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,59.82,48.43
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,61.76,49.83
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,63.61,51.15
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,93.14,53.66
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,151.27,82.74
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,209.13,125.49
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,266.66,174.46
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,322.03,224.29
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,376.25,273.55
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,427.86,320.09
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,477.73,364.11
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,524.27,405.1
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,568.33,443.12
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,608.11,476.25
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,644.87,506.24
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,677.02,532.92
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,705.8,556.64
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,728.44,575.76
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,747.37,591.41
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,759.65,601.31
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,768.11,608.61
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,767.6,609.54
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,763.31,607.86
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,750.36,600.11
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,741.17,594.99
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,711.1,573.12
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,678.08,548.31
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,626.93,509.46
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,573.92,466.74
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,487.71,394.91
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,402.41,313.23
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,202.29,4.52
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,10.24,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,20.05,8.7
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,29.21,20.11
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,36.55,27.25
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,40.94,31.52
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,45.36,35.62
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,48.34,38.19
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,51.31,40.66
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,53.37,42.24
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,55.43,43.78
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,64.11,51.02
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,66.22,52.41
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,91.89,53.97
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,146.98,80.45
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,201.76,120.06
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,256.22,165.85
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,309.1,213.03
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,360.94,259.92
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,409.91,304.08
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,457.25,346.04
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,501.18,385.07
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,542.73,421.34
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,580.34,452.9
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,615.04,481.42
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,643.99,505.99
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,669.62,527.67
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,689.08,544.42
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,704.94,558.29
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,715.01,566.52
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,721.47,572.21
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,723.79,574.96
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,716.29,570.5
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,700.44,560.25
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,681.22,547.28
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,647.0,521.69
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,610.03,493.32
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,561.78,456.2
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,507.52,412.15
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,419.48,337.98
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,333.74,256.27
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,168.91,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,2.99,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,5.74,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,11.92,4.52
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,18.12,10.2
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,25.16,16.6
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,32.21,22.95
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,39.27,29.17
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,46.35,35.3
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,29.32,20.19
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,12.37,5.21
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,79.16,63.25
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,136.83,112.26
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,139.94,109.38
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,143.64,112.08
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,109.22,83.9
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,70.67,52.41
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,63.99,46.91
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,57.32,41.41
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,58.16,41.98
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,59.0,42.56
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,65.27,47.64
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,71.55,52.73
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,88.28,66.29
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,105.23,80.0
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,85.01,63.71
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,64.82,47.4
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,37.71,25.33
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,10.74,3.2
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,11.98,4.24
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,13.21,5.29
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,45.14,31.72
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,78.27,59.07
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,70.0,52.4
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,61.69,45.66
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,52.62,38.23
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,43.86,30.98
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,35.13,23.7
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,26.41,16.32
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,18.13,9.24
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,9.86,2.04
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,4.92,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,9.82,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,19.19,6.44
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,25.96,16.99
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,35.68,26.29
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,40.54,30.98
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,45.41,35.49
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,48.01,37.73
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,50.67,39.92
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,52.78,41.63
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,54.89,43.32
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,63.21,50.35
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,65.07,51.64
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,86.51,52.05
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,142.51,77.31
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,198.17,116.62
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,253.75,162.79
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,308.12,211.38
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,361.58,260.02
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,411.84,305.3
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,460.55,348.38
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,506.16,388.59
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,549.41,425.91
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,589.07,458.8
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,625.91,488.64
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,656.94,514.26
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,684.64,536.9
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,706.97,555.17
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,725.69,570.45
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,737.41,579.39
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,745.38,585.76
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,745.62,586.64
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,742.19,584.97
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,728.72,576.51
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,718.95,570.58
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,689.73,548.81
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,657.61,524.19
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,605.8,485.07
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,552.26,442.27
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,466.15,370.9
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,381.19,289.07
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,190.77,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,9.82,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,19.18,5.41
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,28.0,18.68
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,36.69,27.08
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,41.74,31.95
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,46.79,36.61
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,51.15,40.42
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,55.43,44.02
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,62.93,50.48
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,65.43,52.45
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,67.77,54.15
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,70.08,55.8
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,88.02,55.7
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,141.2,79.45
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,194.62,116.54
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,247.96,159.86
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,293.96,209.17
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,314.6,235.86
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,371.9,277.23
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,445.94,333.92
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,488.65,371.02
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,529.2,405.7
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,567.01,436.78
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,601.37,464.5
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,630.46,488.52
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,656.39,509.82
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,675.5,524.78
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,691.01,536.9
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,699.16,544.43
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,703.65,548.87
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,699.19,546.58
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,691.05,541.73
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,677.37,532.86
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,656.78,518.68
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,618.93,490.34
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,578.55,459.38
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,520.39,415.67
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,460.98,368.73
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,367.54,292.21
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,276.0,208.21
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,138.61,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,10.67,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,19.38,3.97
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,31.16,20.76
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,42.79,31.75
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,50.44,38.95
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,60.46,48.05
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,32.18,23.01
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.23,1.67
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,9.88,3.13
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,11.54,4.58
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,41.8,31.23
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,72.05,57.56
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,63.09,47.3
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,53.92,39.57
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,76.01,57.84
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,97.06,75.11
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,100.49,77.82
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,103.94,80.57
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,143.29,112.28
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,183.73,144.52
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,165.7,130.05
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,146.48,114.61
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,165.89,130.38
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,186.29,146.91
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,144.32,113.11
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,101.37,78.21
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,126.36,98.82
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,152.76,120.48
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,144.77,114.35
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,136.7,108.16
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,233.1,189.77
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,339.57,277.74
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,312.96,256.56
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,286.1,235.21
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,257.26,212.03
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,227.52,187.58
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,175.73,144.39
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,136.67,110.84
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,93.32,72.8
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,40.59,26.48
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,17.84,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,10.24,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,18.79,2.34
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,32.54,22.29
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,46.24,35.43
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,55.89,44.52
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,65.35,53.18
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,71.01,58.23
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,76.59,63.04
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,83.23,68.67
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,86.82,71.53
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,98.87,81.59
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,112.04,92.43
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,125.45,93.55
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,165.96,113.6
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,208.16,143.52
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,250.13,177.11
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,287.08,208.31
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,324.22,240.24
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,319.19,243.02
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,294.93,228.27
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,307.6,238.91
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,319.95,249.07
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,343.19,267.11
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,367.98,286.27
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,314.4,245.41
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,244.35,190.94
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,206.89,162.01
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,177.48,138.87
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,173.74,136.3
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,170.12,133.77
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,209.43,166.37
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,239.63,191.49
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,221.23,177.4
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,202.42,162.92
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,177.84,143.18
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,152.69,122.59
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,124.37,99.01
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,95.34,74.34
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,57.45,42.04
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,27.37,15.7
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,11.97,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,9.82,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,17.91,0.08
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,28.66,18.56
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,41.64,30.91
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,53.59,41.91
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,70.84,57.4
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,84.42,69.39
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,94.69,78.25
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,84.44,68.99
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,69.15,55.31
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,99.61,81.43
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,128.4,105.64
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,115.79,90.36
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,102.21,79.08
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,115.25,89.46
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,128.47,99.9
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,182.05,141.17
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,243.74,188.96
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,206.44,160.4
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,160.86,124.62
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,235.73,183.88
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,322.31,252.25
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,365.2,286.23
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,420.42,330.0
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,515.46,407.06
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,614.88,487.54
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,517.19,411.12
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,384.78,305.34
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,309.44,245.8
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,215.97,170.36
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,251.2,200.37
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,302.25,242.74
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,283.22,227.99
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,263.28,212.43
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,385.26,315.02
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,510.98,416.94
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,446.97,364.83
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,388.55,315.68
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,302.7,242.36
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,220.63,164.83
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,110.15,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,8.96,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,16.34,0.0
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,27.44,16.97
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,38.4,27.41
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,47.86,36.12
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,57.09,44.47
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,62.34,49.07
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,65.05,51.32
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,59.59,46.38
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,59.9,46.45
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,60.69,46.92
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,61.55,47.44
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,70.91,55.33
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,133.27,72.32
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,187.38,107.57
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,242.16,151.55
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,296.15,199.07
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,349.37,247.3
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,370.14,275.71
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,361.96,277.01
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,444.99,341.45
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,537.91,415.5
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,577.18,449.53
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,613.63,480.8
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,645.07,507.64
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,673.21,531.51
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,695.07,550.43
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,713.31,566.39
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,725.07,577.55
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,733.1,585.31
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,731.81,585.04
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,733.37,587.0
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,719.62,577.52
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,702.36,565.15
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,671.26,540.72
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,637.23,513.82
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,582.44,471.19
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,525.91,424.83
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,442.62,354.55
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,355.08,267.87
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,176.92,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,8.54,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,16.69,0.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,25.59,15.83
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,34.43,24.63
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,39.57,29.61
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,44.73,34.4
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,51.97,40.86
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,55.23,43.67
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,57.95,45.82
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,60.66,47.9
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,62.08,48.82
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,63.53,49.76
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,70.35,55.41
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,124.56,67.04
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,184.88,106.86
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,238.61,149.06
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,290.96,194.24
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,342.59,239.9
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,391.63,282.83
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,439.43,323.74
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,483.84,362.07
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,526.07,397.75
