Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,564.75,429.05
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,600.83,457.52
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,630.94,482.34
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,657.83,504.42
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,679.3,522.58
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,697.29,538.07
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,708.34,548.11
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,715.75,554.68
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,721.88,560.75
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,718.48,560.05
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,704.74,551.18
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,687.54,539.58
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,655.98,516.98
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,621.53,491.39
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,566.68,451.75
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,510.07,408.16
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,427.02,339.97
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,339.41,254.88
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,169.22,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.68,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,27.75,17.82
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,31.48,22.49
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,36.5,27.44
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,41.55,32.21
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,43.92,34.32
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,46.38,36.39
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,53.82,42.95
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,56.43,45.11
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,58.18,46.46
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,59.86,47.74
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,64.72,51.82
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,121.92,64.24
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,179.09,101.25
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,236.42,147.55
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,292.35,197.37
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,347.37,247.84
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,399.96,295.84
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,450.91,341.54
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,498.96,384.56
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,544.65,424.65
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,585.81,459.4
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,624.06,490.94
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,657.51,519.01
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,687.6,544.0
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,711.75,563.34
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,732.21,579.62
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,746.19,592.3
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,756.34,601.94
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,757.91,604.31
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,755.68,604.03
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,743.94,596.79
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,728.69,586.74
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,701.05,565.87
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,677.31,547.11
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,627.4,509.42
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,575.66,467.71
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,490.68,395.81
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,406.49,309.25
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,201.76,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,14.12,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,23.15,13.9
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,32.06,23.11
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,37.31,28.31
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,46.34,36.72
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,50.48,40.45
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,54.59,44.01
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,56.93,45.95
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,59.28,47.86
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,61.13,49.2
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,62.98,50.52
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,65.26,52.31
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,119.53,65.77
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,179.85,105.51
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,233.45,148.15
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,285.7,193.9
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,337.19,240.3
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,386.13,284.59
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,433.73,327.04
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,478.07,366.75
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,520.25,403.85
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,558.56,436.32
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,594.17,465.85
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,624.2,491.43
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,651.04,514.16
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,672.08,532.21
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,689.63,547.42
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,706.41,561.75
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,714.75,569.37
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,714.71,570.5
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,710.98,569.01
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,696.84,559.61
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,679.23,547.38
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,647.35,524.07
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,612.56,497.66
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,564.43,460.2
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,510.1,415.6
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,420.93,340.6
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,334.26,254.19
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,166.66,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.89,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,24.56,14.61
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,38.83,28.71
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,53.45,42.42
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,68.16,56.04
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,81.68,68.24
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,94.93,79.97
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,92.59,77.61
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,92.18,76.94
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,111.77,93.88
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,130.83,110.11
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,134.8,113.08
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,149.59,119.36
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,120.49,95.08
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,86.72,67.17
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,86.49,66.92
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,86.21,66.62
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,142.76,112.73
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,200.69,159.3
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,139.55,109.85
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,74.87,56.83
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,42.3,29.8
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,9.92,2.69
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,86.18,66.45
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,166.08,132.19
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,112.62,88.36
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,59.76,44.57
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,84.12,65.16
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,110.39,87.35
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,127.11,101.61
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,145.66,117.44
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,130.73,105.12
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,115.69,92.63
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,99.98,79.52
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,84.06,66.04
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,67.36,51.85
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,50.15,36.98
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,34.14,22.97
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,18.16,8.6
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,9.06,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.64,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.28,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,4.92,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,6.57,0.36
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,8.22,1.9
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,9.87,3.42
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,29.31,21.24
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,48.86,39.0
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,35.55,26.75
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,22.3,14.61
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,57.65,46.46
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,91.47,73.13
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,92.66,73.98
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,93.76,74.8
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,56.45,42.9
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,18.2,10.04
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,60.64,46.43
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,102.7,82.13
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,75.29,58.82
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,47.3,34.97
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,39.81,28.51
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,32.32,22.07
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,49.79,37.02
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,67.31,52.0
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,60.2,45.99
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,53.09,40.0
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,46.41,34.35
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,39.74,28.69
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,86.38,68.95
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,140.36,115.16
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,126.6,103.74
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,112.76,92.21
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,97.35,79.07
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,81.71,65.56
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,66.15,51.94
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,50.16,37.76
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,34.14,23.45
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,18.16,8.83
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,9.06,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,7.39,0.29
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,12.33,5.29
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,18.53,11.1
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,24.74,16.91
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,30.96,22.66
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,37.19,28.35
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,32.63,24.15
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,28.07,19.95
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,47.2,37.16
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,66.41,54.23
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,49.31,38.77
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,32.27,22.2
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,32.7,22.47
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.75
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,36.04,25.2
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,38.96,27.66
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,94.88,74.95
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,149.75,120.69
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,135.03,108.39
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,119.66,95.61
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,135.87,109.21
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,152.67,123.29
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,141.51,114.08
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,130.01,104.59
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,127.59,102.72
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,125.2,100.88
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,146.93,119.57
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,170.44,139.76
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,112.9,91.29
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,57.21,43.72
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,51.36,38.81
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,45.52,33.85
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,39.27,28.5
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,33.04,23.09
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,26.4,17.3
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,19.77,11.45
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,13.57,5.89
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.39,0.21
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.69,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.27,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,13.18,4.85
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,22.29,14.15
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,33.5,24.71
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,44.29,34.8
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,54.97,44.68
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,65.55,54.32
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,41.35,32.25
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,15.66,8.72
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,36.8,27.94
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,58.05,46.98
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,37.65,28.49
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.43
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,25.64,16.56
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,33.95,23.63
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,109.58,87.33
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,182.53,147.28
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,151.33,121.72
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,117.26,93.72
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,102.47,81.41
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,87.33,68.72
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,145.48,117.24
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,206.31,167.06
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,294.61,239.7
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,377.32,307.08
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,285.49,233.24
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,165.95,134.46
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,96.5,76.79
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,30.6,20.72
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,54.3,41.17
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,79.36,62.71
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,373.18,317.19
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,634.35,528.19
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,606.23,504.95
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,575.48,480.86
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,520.04,435.39
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,463.32,386.77
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,384.15,316.5
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,307.05,236.85
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,153.98,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,11.95,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,20.29,10.24
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,31.54,22.37
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,36.9,27.82
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,42.3,33.08
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,45.37,35.97
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,48.5,38.78
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,50.67,40.63
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,52.86,42.45
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,88.35,74.21
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,125.0,106.52
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,129.8,110.29
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,144.0,116.57
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,129.09,103.72
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,111.4,88.84
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,138.56,111.21
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,166.67,134.3
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,153.1,122.91
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,138.15,110.38
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,146.16,116.97
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,154.52,123.87
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,140.27,112.11
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,125.48,99.89
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,108.38,85.72
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,91.04,71.3
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,99.44,78.3
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,108.16,85.55
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,111.89,88.99
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,115.98,92.77
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,100.09,79.59
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,84.03,66.18
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,75.37,59.09
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,66.66,51.87
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,328.31,280.46
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,547.55,462.15
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,488.47,411.79
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,427.75,359.46
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,333.53,276.87
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,244.35,189.6
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,121.76,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,11.95,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,22.38,11.67
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,32.97,23.83
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,39.28,30.19
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,45.58,36.25
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,49.99,40.39
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,54.37,44.35
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,57.06,46.66
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,59.75,48.92
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,67.6,55.68
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,70.01,57.46
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,71.21,58.28
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,110.78,65.85
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,176.26,121.35
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,217.35,167.13
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,239.08,184.99
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,260.83,203.38
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,260.13,204.99
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,252.41,200.32
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,274.63,217.92
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,303.03,240.33
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,312.23,247.81
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,320.92,254.9
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,259.07,206.49
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,190.69,151.78
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,270.3,217.01
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,359.47,287.9
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,521.99,417.01
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,670.66,530.11
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,556.69,442.56
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,425.93,341.83
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,531.49,426.81
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,627.34,499.28
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,592.88,471.56
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,555.83,442.84
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,499.82,403.14
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,442.39,359.2
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,353.47,286.22
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,266.75,204.13
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,132.58,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,16.93,7.16
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,28.52,20.02
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,42.84,33.79
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,56.96,47.29
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,70.95,60.4
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,84.77,73.14
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,91.79,79.54
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,98.65,85.71
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,103.73,90.01
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,108.68,94.14
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,116.62,101.13
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,125.25,103.94
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,147.19,122.15
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,170.91,141.71
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,154.04,127.66
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,134.23,111.04
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,161.1,133.76
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,189.44,157.77
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,243.04,203.06
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,307.18,257.8
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,291.71,245.54
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,277.17,233.75
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,249.82,210.84
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,219.56,185.12
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,301.14,256.63
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,379.1,324.71
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,380.69,327.19
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,381.39,329.09
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,299.23,257.72
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,199.65,170.11
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,183.84,157.13
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,167.67,143.54
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,149.26,127.53
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,130.5,110.95
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,96.12,80.31
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,72.59,58.88
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,50.03,38.12
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,25.71,15.43
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,11.55,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,10.24,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,19.46,8.83
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,28.95,20.66
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,34.69,26.61
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,44.03,35.62
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,58.82,49.56
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,85.41,74.23
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,98.38,85.99
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,113.33,99.37
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,124.3,108.93
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,134.99,118.12
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,144.06,125.75
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,158.28,130.22
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,182.98,147.51
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,209.89,166.97
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,230.16,184.1
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,250.38,201.56
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,269.39,217.64
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,288.52,233.71
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,324.37,262.83
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,369.43,299.55
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,386.45,313.68
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,402.5,326.88
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,374.48,305.36
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,348.63,285.08
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,335.01,274.35
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,319.36,261.76
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,274.24,225.79
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,238.02,196.47
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,204.66,169.25
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,158.21,130.56
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,144.3,119.49
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,130.29,108.0
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,396.5,338.46
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,604.15,504.34
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,557.13,465.06
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,503.15,420.63
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,416.63,346.04
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,331.99,261.17
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,167.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
