Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,10.24,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,22.03,9.93
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,33.94,24.72
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,41.46,32.34
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,48.91,39.55
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,53.59,43.99
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,58.24,48.25
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,61.17,50.8
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,64.11,53.3
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,66.19,54.96
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,68.28,56.61
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,75.86,63.31
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,104.52,84.91
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,121.67,99.1
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,139.24,113.52
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,147.05,119.85
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,155.13,126.47
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,133.28,107.95
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,109.9,88.16
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,120.82,97.35
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,131.96,106.7
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,142.44,115.3
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,153.35,124.25
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,121.61,97.76
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,89.32,70.65
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,74.41,57.99
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,59.76,45.53
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,74.05,57.8
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,89.33,70.9
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,77.52,60.98
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,65.63,50.96
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,58.88,45.38
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,52.19,39.78
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,327.03,281.72
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,569.44,481.95
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,513.33,433.91
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,455.79,383.97
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,370.99,309.13
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,288.03,226.64
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,146.67,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,9.39,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,19.44,7.17
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,29.7,20.28
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,35.73,26.36
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,41.76,32.11
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,45.94,35.95
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,50.12,39.61
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,66.52,54.2
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,95.76,79.99
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,105.6,88.33
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,115.32,96.48
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,123.26,103.0
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,132.11,105.28
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,162.14,127.16
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,201.12,155.76
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,236.18,179.62
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,281.31,213.4
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,295.65,229.0
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,301.29,236.49
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,314.31,248.43
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,325.94,258.98
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,352.63,280.76
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,388.3,309.65
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,357.19,285.79
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,328.1,262.91
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,379.07,305.02
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,445.13,358.59
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,365.47,295.57
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,279.65,226.18
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,229.85,185.77
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,165.85,133.02
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,151.22,121.51
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,136.43,109.64
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,118.88,95.25
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,101.14,80.44
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,81.59,63.79
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,61.67,46.55
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,43.52,30.73
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,23.77,13.17
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,11.14,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,8.54,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,18.18,5.85
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,28.06,19.06
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,33.76,24.92
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,39.48,30.44
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,47.22,37.64
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,51.44,41.48
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,53.83,43.55
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,56.26,45.58
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,58.18,47.03
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,60.12,48.47
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,61.23,49.24
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,91.42,53.05
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,144.22,80.86
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,202.96,125.03
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,253.97,168.38
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,304.43,213.37
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,352.32,256.63
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,399.09,298.32
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,443.43,337.38
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,485.8,373.45
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,523.38,403.67
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,558.33,430.29
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,589.14,455.2
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,616.94,477.29
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,638.65,494.19
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,656.99,508.36
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,674.0,522.81
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,683.09,531.63
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,682.57,533.78
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,678.38,533.06
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,665.76,525.57
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,649.76,515.49
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,619.56,493.66
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,586.46,468.98
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,540.83,435.69
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,488.88,395.26
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,405.36,326.52
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,323.81,248.89
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,163.86,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,15.8,3.55
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,32.32,22.24
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,39.88,29.78
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,47.37,36.85
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,50.53,39.84
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,53.81,42.77
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,56.9,45.42
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,59.98,47.99
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,65.98,52.98
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,66.61,53.2
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,67.92,54.11
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,95.74,57.14
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,146.34,82.28
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,197.94,119.54
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,249.23,162.87
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,300.13,208.37
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,351.68,254.81
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,399.16,297.94
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,443.45,338.36
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,485.72,376.36
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,524.13,409.8
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,560.03,440.45
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,591.25,467.39
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,619.44,491.45
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,642.21,511.06
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,661.65,527.9
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,674.4,540.49
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,683.62,550.32
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,688.76,555.15
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,684.84,553.19
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,673.04,545.99
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,657.84,536.01
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,629.25,515.46
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,597.77,491.82
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,547.6,452.17
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,502.19,414.12
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,418.11,341.8
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,336.1,261.46
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,169.94,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,14.56,2.38
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,29.78,20.54
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,36.62,27.58
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,43.42,34.16
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,48.31,38.72
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,53.15,43.05
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,56.26,45.78
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,59.37,48.43
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,67.21,55.17
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,69.65,56.98
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,70.87,57.81
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,96.55,60.05
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,139.11,95.02
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,157.91,126.01
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,165.51,131.74
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,173.16,137.6
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,185.95,147.53
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,199.44,158.04
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,203.47,161.36
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,207.39,164.61
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,232.21,184.25
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,256.26,203.21
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,279.33,221.93
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,304.38,242.32
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,328.85,261.92
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,345.08,275.19
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,330.73,264.66
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,314.84,252.93
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,212.38,171.03
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,110.85,87.12
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,100.18,78.8
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,89.43,70.14
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,350.48,291.84
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,565.16,461.94
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,510.97,418.28
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,455.24,373.14
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,371.13,302.66
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,288.68,225.33
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,148.77,7.74
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,4.51,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,9.04,2.31
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,15.22,8.25
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,21.43,14.16
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,27.64,20.01
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,33.87,25.77
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,39.69,31.08
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,45.52,36.32
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,42.61,33.5
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,39.71,30.71
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,52.21,41.99
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,64.75,50.76
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,70.2,55.25
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,75.53,59.61
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,73.99,58.08
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,72.33,56.48
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,84.61,66.74
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,96.89,76.9
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,106.88,85.24
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,117.03,93.71
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,130.56,104.81
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,144.51,116.19
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,125.26,100.27
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,105.61,83.97
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,97.22,76.92
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,88.73,69.78
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,109.09,87.01
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,130.9,105.4
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,132.87,107.3
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,135.41,109.75
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,366.0,306.78
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,582.7,480.68
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,543.02,448.57
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,505.87,419.45
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,448.9,373.94
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,391.48,326.06
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,309.36,255.18
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,229.87,180.75
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,118.05,12.85
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,15.03,0.91
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,30.67,20.77
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,38.7,28.9
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,46.65,36.45
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,50.21,39.76
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,53.86,42.97
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,56.93,45.63
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,60.0,48.21
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,60.83,48.64
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,67.35,54.09
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,68.62,54.96
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,90.5,56.2
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,105.79,67.09
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,94.3,73.1
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,96.58,74.75
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,98.84,76.37
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,134.6,105.22
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,171.31,134.61
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,183.92,144.74
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,197.26,155.54
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,180.03,141.55
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,161.52,126.48
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,184.77,145.48
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,217.53,172.14
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,247.32,196.38
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,279.6,222.64
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,267.35,213.28
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,254.22,203.22
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,309.12,249.37
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,352.75,286.42
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,335.98,274.07
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,318.04,260.65
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,463.94,382.49
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,583.48,479.11
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,533.44,438.9
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,481.9,396.49
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,397.05,323.68
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,313.75,244.89
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,161.57,28.24
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,13.36,0.0
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,27.27,17.19
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,34.2,24.11
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,41.07,30.51
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,45.63,34.68
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,50.16,38.68
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,45.76,34.73
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,50.52,38.77
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,41.36,30.61
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,32.23,22.51
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,94.41,76.06
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,142.46,110.9
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,167.27,128.21
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,197.34,149.56
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,222.25,166.84
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,256.31,192.2
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,307.97,224.6
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,388.15,283.31
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,434.34,324.05
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,476.71,361.11
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,516.05,395.03
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,553.35,426.61
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,585.4,453.55
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,614.56,477.87
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,639.0,498.3
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,660.3,516.1
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,678.74,530.87
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,689.33,539.72
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,650.7,511.46
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,610.42,481.58
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,641.34,506.17
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,665.72,523.62
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,639.06,503.25
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,609.4,480.06
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,559.89,443.82
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,508.37,403.97
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,434.71,344.1
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,356.06,271.82
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,181.67,41.92
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,11.54,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,23.0,14.98
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,36.67,28.61
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,50.16,41.78
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,63.86,55.06
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,77.39,68.03
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,89.49,79.31
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,101.45,90.29
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,111.96,99.75
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,122.33,108.98
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,136.0,121.15
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,157.59,132.6
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,174.59,144.95
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,190.57,158.35
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,208.37,173.15
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,226.94,188.99
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,247.29,206.57
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,270.96,227.29
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,310.99,261.26
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,361.33,304.8
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,385.09,326.69
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,409.25,348.97
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,429.35,367.72
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,449.12,386.16
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,486.56,419.75
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,515.3,446.18
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,614.45,533.47
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,700.05,609.09
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,705.15,614.38
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,701.01,612.07
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,689.4,603.25
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,674.23,591.32
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,647.57,569.59
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,617.84,544.5
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,567.7,500.48
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,522.64,458.82
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,445.78,388.18
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,370.19,310.22
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,189.48,61.3
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,11.74,0.0
2016,12,19,8,0,446.0,29.0,4.0,-4.0,75.0,26.23,17.74
2016,12,19,8,15,538.0,36.5,4.0,-3.5,121.5,32.61,24.73
2016,12,19,8,30,630.0,44.0,4.0,-3.0,168.0,39.0,31.15
2016,12,19,8,45,684.0,49.0,4.0,-3.0,215.0,42.96,35.15
2016,12,19,9,0,738.0,54.0,4.0,-3.0,262.0,46.94,39.03
2016,12,19,9,15,773.5,58.0,4.0,-2.5,307.5,49.94,41.78
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,52.92,44.45
2016,12,19,9,45,833.5,64.5,4.0,-1.5,393.5,54.61,45.86
2016,12,19,10,0,858.0,67.0,4.0,-1.0,434.0,56.32,47.26
2016,12,19,10,15,666.5,118.0,3.95,-0.5,417.0,84.09,72.83
2016,12,19,10,30,475.0,169.0,3.9,0.0,400.0,123.47,96.82
2016,12,19,10,45,696.5,121.0,3.9,0.0,480.5,142.26,92.4
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,190.46,118.77
2016,12,19,11,15,763.5,118.5,3.85,0.5,534.5,237.68,167.4
2016,12,19,11,30,609.0,164.0,3.8,1.0,508.0,279.63,212.87
2016,12,19,11,45,528.0,195.0,3.75,1.5,498.0,313.11,247.35
2016,12,19,12,0,447.0,226.0,3.7,2.0,488.0,340.91,275.66
2016,12,19,12,15,558.5,190.5,3.65,2.5,520.0,383.51,311.91
2016,12,19,12,30,670.0,155.0,3.6,3.0,552.0,435.94,356.85
2016,12,19,12,45,513.0,202.0,3.55,3.5,505.0,431.3,356.36
2016,12,19,13,0,356.0,249.0,3.5,4.0,458.0,410.93,341.34
2016,12,19,13,15,642.5,163.0,3.45,4.0,530.0,522.43,434.96
2016,12,19,13,30,929.0,77.0,3.4,4.0,602.0,628.08,523.25
2016,12,19,13,45,759.5,117.0,3.35,4.5,536.5,600.46,501.07
2016,12,19,14,0,590.0,157.0,3.3,5.0,471.0,556.42,465.62
2016,12,19,14,15,550.0,159.0,3.25,5.0,440.5,544.91,458.08
2016,12,19,14,30,510.0,161.0,3.2,5.0,410.0,535.59,451.71
2016,12,19,14,45,603.5,125.5,3.15,5.0,399.5,582.89,492.73
2016,12,19,15,0,697.0,90.0,3.1,5.0,389.0,621.84,526.78
2016,12,19,15,15,751.0,76.0,2.9,4.5,371.0,650.44,551.24
2016,12,19,15,30,805.0,62.0,2.7,4.0,353.0,679.57,575.17
2016,12,19,15,45,767.5,59.0,2.55,4.0,307.5,652.58,553.62
2016,12,19,16,0,730.0,56.0,2.4,4.0,262.0,622.53,529.3
2016,12,19,16,15,675.0,51.0,2.1,3.0,214.5,574.79,490.59
2016,12,19,16,30,620.0,46.0,1.8,2.0,167.0,524.93,448.04
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,450.11,381.54
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,370.46,303.44
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,189.81,70.55
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
