Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,34.0,12.56,0.0
2016,12,20,8,0,365.0,31.0,0.1,2.0,68.0,25.61,16.82
2016,12,20,8,15,458.0,40.0,0.2,2.5,112.0,32.6,24.26
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,39.53,31.04
2016,12,20,8,45,607.5,55.0,0.45,4.0,201.5,43.76,35.04
2016,12,20,9,0,664.0,61.0,0.6,5.0,247.0,47.99,38.88
2016,12,20,9,15,701.0,65.5,0.75,5.5,290.5,55.43,45.62
2016,12,20,9,30,738.0,70.0,0.9,6.0,334.0,58.58,48.32
2016,12,20,9,45,763.0,73.0,1.05,6.5,373.5,60.4,49.77
2016,12,20,10,0,788.0,76.0,1.2,7.0,413.0,62.25,51.23
2016,12,20,10,15,806.0,78.5,1.3,7.5,447.0,63.65,52.27
2016,12,20,10,30,824.0,81.0,1.4,8.0,481.0,78.94,52.1
2016,12,20,10,45,836.5,83.0,1.55,9.0,508.0,130.38,74.22
2016,12,20,11,0,849.0,85.0,1.7,10.0,535.0,182.45,110.52
2016,12,20,11,15,857.0,86.0,1.8,10.5,555.0,233.26,152.94
2016,12,20,11,30,865.0,87.0,1.9,11.0,575.0,283.73,198.03
2016,12,20,11,45,500.5,181.5,2.05,11.5,465.0,293.66,222.34
2016,12,20,12,0,136.0,276.0,2.2,12.0,355.0,268.39,213.14
2016,12,20,12,15,123.0,276.5,2.25,12.0,348.5,275.86,220.39
2016,12,20,12,30,110.0,277.0,2.3,12.0,342.0,278.24,223.23
2016,12,20,12,45,107.5,275.0,2.35,12.5,338.5,284.31,228.41
2016,12,20,13,0,105.0,273.0,2.4,13.0,335.0,289.82,233.06
2016,12,20,13,15,73.0,254.5,2.4,13.0,297.5,263.68,212.54
2016,12,20,13,30,41.0,236.0,2.4,13.0,260.0,234.22,189.0
2016,12,20,13,45,449.5,158.5,2.45,13.5,399.0,444.84,362.22
2016,12,20,14,0,858.0,81.0,2.5,14.0,538.0,647.59,521.59
2016,12,20,14,15,450.5,141.0,2.45,14.0,380.5,459.86,374.24
2016,12,20,14,30,43.0,201.0,2.4,14.0,223.0,220.42,178.28
2016,12,20,14,45,75.0,194.0,2.4,14.0,228.5,240.63,196.71
2016,12,20,15,0,107.0,187.0,2.4,14.0,234.0,275.29,226.11
2016,12,20,15,15,102.0,170.5,2.2,13.5,211.5,246.11,203.12
2016,12,20,15,30,97.0,154.0,2.0,13.0,189.0,229.63,190.36
2016,12,20,15,45,374.0,109.0,1.8,13.0,219.0,424.66,354.45
2016,12,20,16,0,651.0,64.0,1.6,13.0,249.0,580.12,477.55
2016,12,20,16,15,595.0,57.5,1.5,12.0,203.5,531.14,438.45
2016,12,20,16,30,539.0,51.0,1.4,11.0,158.0,480.66,397.8
2016,12,20,16,45,452.0,42.0,1.35,10.0,114.5,404.7,333.85
2016,12,20,17,0,365.0,33.0,1.3,9.0,71.0,329.94,264.36
2016,12,20,17,15,182.5,16.5,1.35,8.5,35.5,171.69,69.44
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.5,3.25,5.0,34.0,12.59,0.0
2016,12,21,8,0,369.0,31.0,3.6,6.0,68.0,25.67,16.31
2016,12,21,8,15,462.5,40.0,3.55,6.5,112.0,32.65,23.72
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,39.6,30.44
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,43.44,34.07
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,47.32,37.57
2016,12,21,9,15,710.0,64.0,3.7,9.5,291.5,54.3,43.82
2016,12,21,9,30,747.0,68.0,3.9,10.0,335.0,57.09,46.18
2016,12,21,9,45,773.0,71.0,4.1,11.0,375.0,58.98,47.6
2016,12,21,10,0,799.0,74.0,4.3,12.0,415.0,60.89,49.0
2016,12,21,10,15,570.5,135.5,4.3,12.5,388.5,94.15,78.24
2016,12,21,10,30,342.0,197.0,4.3,13.0,362.0,139.9,108.83
2016,12,21,10,45,320.0,213.5,4.35,14.0,375.5,173.29,127.86
2016,12,21,11,0,298.0,230.0,4.4,15.0,389.0,204.55,151.24
2016,12,21,11,15,320.0,235.5,4.4,15.5,411.5,234.78,174.7
2016,12,21,11,30,342.0,241.0,4.4,16.0,434.0,266.93,201.0
2016,12,21,11,45,316.0,252.0,4.4,16.5,433.5,290.85,222.73
2016,12,21,12,0,290.0,263.0,4.4,17.0,433.0,312.09,241.93
2016,12,21,12,15,348.0,252.5,4.4,17.0,458.0,346.42,270.2
2016,12,21,12,30,406.0,242.0,4.4,17.0,483.0,384.44,301.76
2016,12,21,12,45,406.5,240.5,4.4,17.5,480.0,406.25,320.44
2016,12,21,13,0,407.0,239.0,4.4,18.0,477.0,426.93,337.94
2016,12,21,13,15,404.0,234.0,4.35,18.0,466.5,441.35,350.89
2016,12,21,13,30,401.0,229.0,4.3,18.0,456.0,454.14,362.38
2016,12,21,13,45,630.5,155.5,4.25,18.0,498.0,557.69,446.02
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,649.2,519.89
2016,12,21,14,15,848.0,80.0,4.1,18.0,513.0,662.46,531.38
2016,12,21,14,30,836.0,78.0,4.0,18.0,486.0,672.17,540.41
2016,12,21,14,45,604.5,121.0,3.9,18.0,405.5,578.16,467.49
2016,12,21,15,0,373.0,164.0,3.8,18.0,325.0,451.15,367.35
2016,12,21,15,15,359.5,151.0,3.4,17.5,294.0,435.31,356.59
2016,12,21,15,30,346.0,138.0,3.0,17.0,263.0,417.65,343.62
2016,12,21,15,45,507.0,99.5,2.7,17.0,257.5,509.44,418.65
2016,12,21,16,0,668.0,61.0,2.4,17.0,252.0,588.52,480.0
2016,12,21,16,15,612.0,55.5,2.2,16.0,206.0,540.82,442.7
2016,12,21,16,30,556.0,50.0,2.0,15.0,160.0,491.58,403.03
2016,12,21,16,45,468.5,41.0,1.85,14.0,116.5,415.1,339.06
2016,12,21,17,0,381.0,32.0,1.7,13.0,73.0,339.91,269.91
2016,12,21,17,15,190.5,16.0,1.75,12.5,36.5,176.77,78.49
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,6.5,32.0,13.02,0.0
2016,12,22,8,0,326.0,32.0,4.4,7.0,64.0,26.48,16.82
2016,12,22,8,15,421.0,41.5,4.55,7.5,107.0,33.8,24.61
2016,12,22,8,30,516.0,51.0,4.7,8.0,150.0,41.08,31.62
2016,12,22,8,45,578.5,57.0,4.9,8.5,195.5,45.23,35.6
2016,12,22,9,0,641.0,63.0,5.1,9.0,241.0,49.41,39.45
2016,12,22,9,15,680.0,68.0,5.05,9.5,284.5,52.63,42.29
2016,12,22,9,30,719.0,73.0,5.0,10.0,328.0,55.84,45.05
2016,12,22,9,45,746.0,76.0,5.0,10.5,368.0,62.62,50.97
2016,12,22,10,0,773.0,79.0,5.0,11.0,408.0,64.41,52.35
2016,12,22,10,15,792.0,81.5,4.85,11.5,442.0,65.75,53.32
2016,12,22,10,30,811.0,84.0,4.7,12.0,476.0,77.66,52.56
2016,12,22,10,45,636.0,139.5,4.6,12.5,457.5,146.73,95.24
2016,12,22,11,0,461.0,195.0,4.5,13.0,439.0,200.01,141.55
2016,12,22,11,15,439.5,209.0,4.4,13.5,449.0,236.68,172.46
2016,12,22,11,30,418.0,223.0,4.3,14.0,459.0,271.02,202.92
2016,12,22,11,45,655.5,151.5,4.2,14.5,530.5,315.85,234.43
2016,12,22,12,0,893.0,80.0,4.1,15.0,602.0,378.71,283.51
2016,12,22,12,15,894.5,80.5,4.0,15.0,606.5,423.38,324.6
2016,12,22,12,30,896.0,81.0,3.9,15.0,611.0,466.2,363.37
2016,12,22,12,45,893.5,81.5,3.85,15.5,607.0,505.09,397.52
2016,12,22,13,0,891.0,82.0,3.8,16.0,603.0,541.49,428.76
2016,12,22,13,15,886.5,81.0,3.75,16.0,591.5,572.69,456.06
2016,12,22,13,30,882.0,80.0,3.7,16.0,580.0,600.95,480.52
2016,12,22,13,45,873.5,79.5,3.65,16.0,560.5,624.26,500.75
2016,12,22,14,0,865.0,79.0,3.6,16.0,541.0,644.31,518.14
2016,12,22,14,15,853.5,77.5,3.55,16.0,514.0,662.72,533.93
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,673.5,543.87
2016,12,22,14,45,818.5,75.5,3.45,16.0,452.5,673.62,545.54
2016,12,22,15,0,795.0,75.0,3.4,16.0,418.0,670.01,543.83
2016,12,22,15,15,770.0,72.0,3.1,15.5,379.0,658.84,536.38
2016,12,22,15,30,745.0,69.0,2.8,15.0,340.0,644.26,526.13
2016,12,22,15,45,706.0,65.5,2.55,14.5,296.5,615.72,504.99
2016,12,22,16,0,667.0,62.0,2.3,14.0,253.0,589.21,484.73
2016,12,22,16,15,611.5,56.0,2.1,13.5,207.5,541.28,446.83
2016,12,22,16,30,556.0,50.0,1.9,13.0,162.0,491.79,405.95
2016,12,22,16,45,463.0,42.0,1.7,12.5,118.0,412.75,338.82
2016,12,22,17,0,370.0,34.0,1.5,12.0,74.0,334.83,267.14
2016,12,22,17,15,185.0,17.0,1.55,11.5,37.0,175.66,85.62
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.6,9.5,8.5,6.99,0.0
2016,12,23,8,0,0.0,17.0,3.0,10.0,17.0,14.0,6.08
2016,12,23,8,15,0.0,29.0,3.2,10.5,29.0,23.94,15.58
2016,12,23,8,30,0.0,41.0,3.4,11.0,41.0,33.91,24.82
2016,12,23,8,45,0.0,54.0,3.6,11.5,54.0,44.44,34.47
2016,12,23,9,0,0.0,67.0,3.8,12.0,67.0,54.74,43.77
2016,12,23,9,15,0.0,79.5,3.85,12.5,79.5,64.59,52.5
2016,12,23,9,30,0.0,92.0,3.9,13.0,92.0,74.34,61.01
2016,12,23,9,45,0.0,103.0,3.95,13.5,103.0,82.92,68.36
2016,12,23,10,0,0.0,114.0,4.0,14.0,114.0,91.42,75.54
2016,12,23,10,15,0.0,124.0,4.0,14.5,124.0,99.11,81.95
2016,12,23,10,30,0.0,134.0,4.0,15.0,134.0,106.85,84.41
2016,12,23,10,45,0.0,142.0,4.0,16.0,142.0,113.7,89.58
2016,12,23,11,0,0.0,150.0,4.0,17.0,150.0,120.57,94.73
2016,12,23,11,15,0.0,156.0,4.05,17.0,156.0,125.99,99.03
2016,12,23,11,30,0.0,162.0,4.1,17.0,162.0,131.43,103.36
2016,12,23,11,45,0.0,134.0,4.15,17.5,134.0,110.19,85.69
2016,12,23,12,0,0.0,106.0,4.2,18.0,106.0,87.92,67.24
2016,12,23,12,15,1.0,140.0,4.2,18.0,140.5,116.14,90.32
2016,12,23,12,30,2.0,174.0,4.2,18.0,175.0,144.86,113.65
2016,12,23,12,45,1.5,173.0,4.2,18.5,174.0,144.61,113.22
2016,12,23,13,0,1.0,172.0,4.2,19.0,173.0,144.31,112.8
2016,12,23,13,15,0.5,167.0,4.15,19.0,167.5,140.54,109.82
2016,12,23,13,30,0.0,162.0,4.1,19.0,162.0,136.67,106.76
2016,12,23,13,45,0.0,144.5,4.1,19.5,144.5,122.0,94.79
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,107.09,82.61
2016,12,23,14,15,0.0,123.5,3.95,20.0,123.5,104.45,80.6
2016,12,23,14,30,0.0,120.0,3.8,20.0,120.0,101.84,78.62
2016,12,23,14,45,0.0,79.5,3.65,20.0,79.5,65.99,49.27
2016,12,23,15,0,0.0,39.0,3.5,20.0,39.0,32.24,21.34
2016,12,23,15,15,0.0,35.0,3.05,19.5,35.0,28.91,18.67
2016,12,23,15,30,0.0,31.0,2.6,19.0,31.0,25.58,15.96
2016,12,23,15,45,254.5,59.0,2.2,19.0,132.5,272.97,226.88
2016,12,23,16,0,509.0,87.0,1.8,19.0,234.0,503.96,409.87
2016,12,23,16,15,451.0,77.5,1.55,18.0,191.0,447.08,363.88
2016,12,23,16,30,393.0,68.0,1.3,17.0,148.0,394.63,321.36
2016,12,23,16,45,306.0,55.0,1.1,16.5,107.0,317.3,256.52
2016,12,23,17,0,219.0,42.0,0.9,16.0,66.0,242.25,190.01
2016,12,23,17,15,109.5,21.0,0.9,16.0,33.0,128.57,64.75
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,16.5,2.75,17.5,29.0,12.89,0.0
2016,12,24,8,0,259.0,33.0,3.0,18.0,58.0,27.29,16.43
2016,12,24,8,15,353.5,44.0,3.1,18.0,99.0,35.79,25.17
2016,12,24,8,30,448.0,55.0,3.2,18.0,140.0,44.17,32.99
2016,12,24,8,45,510.5,62.5,3.3,18.5,184.0,49.32,37.73
2016,12,24,9,0,573.0,70.0,3.4,19.0,228.0,54.45,42.27
2016,12,24,9,15,332.5,109.0,3.6,19.5,204.5,77.85,62.57
2016,12,24,9,30,92.0,148.0,3.8,20.0,181.0,108.59,88.89
2016,12,24,9,45,47.0,146.5,4.0,20.5,163.5,108.85,88.75
2016,12,24,10,0,2.0,145.0,4.2,21.0,146.0,112.8,91.76
2016,12,24,10,15,46.5,179.5,4.35,21.0,202.0,130.53,106.63
2016,12,24,10,30,91.0,214.0,4.5,21.0,258.0,152.82,125.23
2016,12,24,10,45,447.5,152.5,4.7,21.5,387.0,137.47,91.46
2016,12,24,11,0,804.0,91.0,4.9,22.0,516.0,175.08,102.33
2016,12,24,11,15,583.5,164.0,5.0,22.0,478.5,229.89,155.73
2016,12,24,11,30,363.0,237.0,5.1,22.0,441.0,266.96,195.84
2016,12,24,11,45,321.0,251.5,5.2,22.5,435.0,289.92,217.06
2016,12,24,12,0,279.0,266.0,5.3,23.0,429.0,308.8,234.51
2016,12,24,12,15,139.5,209.5,5.3,23.0,291.0,228.47,175.75
2016,12,24,12,30,0.0,153.0,5.3,23.0,153.0,126.77,97.02
2016,12,24,12,45,0.0,124.5,5.35,23.5,124.5,103.56,78.33
2016,12,24,13,0,0.0,96.0,5.4,24.0,96.0,79.88,59.17
2016,12,24,13,15,1.5,137.0,5.35,24.0,138.5,115.43,87.81
2016,12,24,13,30,3.0,178.0,5.3,24.0,181.0,152.34,117.36
2016,12,24,13,45,4.0,177.5,5.3,24.0,180.5,153.64,118.52
2016,12,24,14,0,5.0,177.0,5.3,24.0,180.0,155.14,119.91
2016,12,24,14,15,24.0,190.5,5.15,23.5,202.5,181.99,142.21
2016,12,24,14,30,43.0,204.0,5.0,23.0,225.0,222.9,175.79
2016,12,24,14,45,363.5,151.5,4.85,23.0,310.5,435.2,349.65
2016,12,24,15,0,684.0,99.0,4.7,23.0,396.0,621.76,497.48
2016,12,24,15,15,655.5,95.0,4.45,22.5,358.5,606.95,486.83
2016,12,24,15,30,627.0,91.0,4.2,22.0,321.0,588.98,474.56
2016,12,24,15,45,582.0,86.0,4.0,22.0,279.0,554.96,448.75
2016,12,24,16,0,537.0,81.0,3.8,22.0,237.0,518.23,420.13
2016,12,24,16,15,478.5,72.5,3.8,21.5,193.5,465.71,379.17
2016,12,24,16,30,420.0,64.0,3.8,21.0,150.0,411.57,335.11
2016,12,24,16,45,326.5,53.0,3.8,21.0,109.0,328.56,265.16
2016,12,24,17,0,233.0,42.0,3.8,21.0,68.0,251.58,196.63
2016,12,24,17,15,116.5,21.0,3.95,20.5,34.0,133.71,71.25
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,25.0,16.5,5.95,18.5,18.5,13.4,0.0
2016,12,25,8,0,50.0,33.0,6.2,19.0,37.0,26.04,15.23
2016,12,25,8,15,75.0,52.5,6.5,19.0,63.5,40.45,28.99
2016,12,25,8,30,100.0,72.0,6.8,19.0,90.0,54.55,41.81
2016,12,25,8,45,113.0,91.5,7.1,19.5,118.0,68.25,54.03
2016,12,25,9,0,126.0,111.0,7.4,20.0,146.0,81.6,65.72
2016,12,25,9,15,135.0,130.0,7.6,20.0,173.0,94.28,76.75
2016,12,25,9,30,144.0,149.0,7.8,20.0,200.0,106.6,87.32
2016,12,25,9,45,162.0,166.5,8.0,20.5,230.5,117.84,96.66
2016,12,25,10,0,180.0,184.0,8.2,21.0,261.0,128.77,105.62
2016,12,25,10,15,90.0,157.0,8.25,21.5,195.5,112.94,91.66
2016,12,25,10,30,0.0,130.0,8.3,22.0,130.0,103.95,83.64
2016,12,25,10,45,0.5,148.0,8.35,22.5,148.5,118.0,90.99
2016,12,25,11,0,1.0,166.0,8.4,23.0,167.0,132.33,102.2
2016,12,25,11,15,1.5,170.0,8.3,23.0,171.5,136.67,105.52
2016,12,25,11,30,2.0,174.0,8.2,23.0,176.0,140.99,108.85
2016,12,25,11,45,1.0,157.0,8.1,23.5,158.0,128.57,98.6
2016,12,25,12,0,0.0,140.0,8.0,24.0,140.0,115.34,87.76
2016,12,25,12,15,0.5,155.5,7.85,24.0,156.0,128.47,98.24
2016,12,25,12,30,1.0,171.0,7.7,24.0,172.0,141.93,108.96
2016,12,25,12,45,19.0,207.0,7.55,24.0,218.5,181.01,140.08
2016,12,25,13,0,37.0,243.0,7.4,24.0,265.0,227.88,177.35
2016,12,25,13,15,80.5,255.0,7.15,24.0,301.0,267.2,208.87
2016,12,25,13,30,124.0,267.0,6.9,24.0,337.0,318.81,250.11
2016,12,25,13,45,448.0,188.5,6.65,24.0,430.5,470.54,372.56
2016,12,25,14,0,772.0,110.0,6.4,24.0,524.0,622.08,493.0
2016,12,25,14,15,759.0,107.5,6.15,24.0,498.0,633.64,502.75
2016,12,25,14,30,746.0,105.0,5.9,24.0,472.0,641.83,510.17
2016,12,25,14,45,698.0,110.5,5.7,24.0,435.5,631.18,502.82
2016,12,25,15,0,650.0,116.0,5.5,24.0,399.0,616.16,491.99
2016,12,25,15,15,620.0,111.0,5.2,23.5,361.5,599.0,480.43
2016,12,25,15,30,590.0,106.0,4.9,23.0,324.0,578.58,466.03
2016,12,25,15,45,533.5,102.0,4.6,23.0,280.5,531.82,429.85
2016,12,25,16,0,477.0,98.0,4.3,23.0,237.0,489.83,396.51
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.5,435.19,353.35
2016,12,25,16,30,355.0,77.0,3.8,22.0,150.0,379.95,308.08
2016,12,25,16,45,263.0,62.5,3.55,21.5,108.5,298.03,239.51
2016,12,25,17,0,171.0,48.0,3.3,21.0,67.0,205.84,160.44
2016,12,25,17,15,85.5,24.0,3.3,20.5,33.5,105.63,58.41
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.0,15.5,2.35,18.5,29.0,12.66,0.0
2016,12,26,8,0,290.0,31.0,2.6,19.0,58.0,25.64,14.85
2016,12,26,8,15,389.5,41.0,2.6,19.5,100.0,33.38,22.91
2016,12,26,8,30,489.0,51.0,2.6,20.0,142.0,41.06,30.0
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.5,45.18,33.81
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,49.36,37.49
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.5,52.18,39.86
2016,12,26,9,30,702.0,72.0,2.9,22.0,320.0,55.01,42.17
2016,12,26,9,45,737.0,73.5,3.0,22.5,360.5,60.62,46.82
2016,12,26,10,0,772.0,75.0,3.1,23.0,401.0,61.39,47.27
2016,12,26,10,15,791.0,77.5,3.2,23.0,435.0,62.8,48.36
2016,12,26,10,30,810.0,80.0,3.3,23.0,469.0,69.02,53.55
2016,12,26,10,45,513.5,160.5,3.4,23.5,412.0,146.02,95.77
2016,12,26,11,0,217.0,241.0,3.5,24.0,355.0,201.21,146.81
2016,12,26,11,15,194.5,252.5,3.5,24.0,358.0,222.11,163.9
2016,12,26,11,30,172.0,264.0,3.5,24.0,361.0,240.64,179.93
2016,12,26,11,45,181.5,270.0,3.55,24.5,374.5,262.27,197.09
2016,12,26,12,0,191.0,276.0,3.6,25.0,388.0,284.6,214.88
2016,12,26,12,15,218.0,276.0,3.5,25.0,405.0,309.69,234.89
2016,12,26,12,30,245.0,276.0,3.4,25.0,422.0,336.61,256.42
2016,12,26,12,45,542.0,187.0,3.35,25.5,506.5,426.67,324.45
2016,12,26,13,0,839.0,98.0,3.3,26.0,591.0,528.13,401.65
2016,12,26,13,15,463.0,179.5,3.15,26.0,451.0,429.78,329.98
2016,12,26,13,30,87.0,261.0,3.0,26.0,311.0,283.14,217.58
2016,12,26,13,45,452.0,176.5,2.95,26.0,421.5,461.13,357.58
2016,12,26,14,0,817.0,92.0,2.9,26.0,532.0,630.0,486.12
2016,12,26,14,15,804.5,90.0,2.65,25.5,506.0,642.68,496.3
2016,12,26,14,30,792.0,88.0,2.4,25.0,480.0,651.91,504.66
2016,12,26,14,45,771.5,86.5,2.2,25.0,446.5,652.7,505.9
2016,12,26,15,0,751.0,85.0,2.0,25.0,413.0,649.92,504.38
2016,12,26,15,15,725.0,81.5,1.7,24.5,375.0,641.07,498.37
2016,12,26,15,30,699.0,78.0,1.4,24.0,337.0,626.0,487.46
2016,12,26,15,45,656.0,74.5,1.15,24.0,294.0,595.59,464.46
2016,12,26,16,0,613.0,71.0,0.9,24.0,251.0,562.45,438.93
2016,12,26,16,15,556.5,64.5,0.75,23.5,206.5,513.6,402.46
2016,12,26,16,30,500.0,58.0,0.6,23.0,162.0,463.06,362.97
2016,12,26,16,45,406.5,48.5,0.5,22.5,119.0,382.16,298.75
2016,12,26,17,0,313.0,39.0,0.4,22.0,76.0,302.07,231.45
2016,12,26,17,15,156.5,25.0,0.4,21.5,43.5,169.76,99.72
2016,12,26,17,30,0.0,11.0,0.4,21.0,11.0,9.39,0.0
2016,12,26,17,45,0.0,5.5,0.4,21.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,15.0,5.5,4.51,0.0
2016,12,27,8,0,0.0,11.0,2.2,15.0,11.0,9.04,1.66
2016,12,27,8,15,0.0,20.0,2.2,15.0,20.0,16.47,8.7
2016,12,27,8,30,0.0,29.0,2.2,15.0,29.0,23.92,15.55
2016,12,27,8,45,0.0,39.0,2.2,15.5,39.0,32.22,23.06
2016,12,27,9,0,0.0,49.0,2.2,16.0,49.0,40.53,30.48
2016,12,27,9,15,0.0,58.5,2.15,16.5,58.5,48.44,37.43
2016,12,27,9,30,0.0,68.0,2.1,17.0,68.0,56.37,44.28
2016,12,27,9,45,316.0,91.0,2.05,17.5,224.5,63.78,50.58
2016,12,27,10,0,632.0,114.0,2.0,18.0,381.0,82.69,66.79
2016,12,27,10,15,318.0,138.5,2.0,18.5,273.0,92.83,75.21
2016,12,27,10,30,4.0,163.0,2.0,19.0,165.0,126.73,103.81
2016,12,27,10,45,25.0,193.0,2.0,19.5,206.0,150.83,117.42
2016,12,27,11,0,46.0,223.0,2.0,20.0,247.0,171.79,132.55
2016,12,27,11,15,94.0,243.5,2.0,20.0,295.5,200.63,153.2
2016,12,27,11,30,142.0,264.0,2.0,20.0,344.0,233.23,177.33
2016,12,27,11,45,159.0,270.5,2.0,20.5,362.0,255.83,194.88
2016,12,27,12,0,176.0,277.0,2.0,21.0,380.0,279.95,213.81
2016,12,27,12,15,196.5,278.0,1.95,21.0,394.5,302.66,232.06
2016,12,27,12,30,217.0,279.0,1.9,21.0,409.0,326.72,251.42
2016,12,27,12,45,160.5,277.0,1.85,21.0,373.0,313.57,242.65
2016,12,27,13,0,104.0,275.0,1.8,21.0,337.0,289.35,224.82
2016,12,27,13,15,93.0,267.5,1.75,21.0,322.0,284.89,221.97
2016,12,27,13,30,82.0,260.0,1.7,21.0,307.0,279.12,217.93
2016,12,27,13,45,74.0,248.5,1.65,21.0,290.0,270.18,211.41
2016,12,27,14,0,66.0,237.0,1.6,21.0,273.0,260.2,204.04
2016,12,27,14,15,246.5,211.5,1.55,21.0,335.0,382.52,301.9
2016,12,27,14,30,427.0,186.0,1.5,21.0,397.0,502.24,394.63
2016,12,27,14,45,213.5,102.0,1.5,21.0,207.5,260.71,209.06
2016,12,27,15,0,0.0,18.0,1.5,21.0,18.0,14.85,6.7
2016,12,27,15,15,298.0,60.0,1.45,20.5,171.0,306.3,251.11
2016,12,27,15,30,596.0,102.0,1.4,20.0,324.0,579.21,462.35
2016,12,27,15,45,552.5,96.0,1.35,20.0,282.0,545.15,434.86
2016,12,27,16,0,509.0,90.0,1.3,20.0,240.0,508.29,407.25
2016,12,27,16,15,451.5,80.5,1.15,19.5,197.0,452.04,364.04
2016,12,27,16,30,394.0,71.0,1.0,19.0,154.0,399.96,322.29
2016,12,27,16,45,312.0,58.0,0.9,18.5,113.0,325.97,261.52
2016,12,27,17,0,230.0,45.0,0.8,18.0,72.0,253.87,199.22
2016,12,27,17,15,129.0,27.0,0.8,17.5,41.0,156.17,97.12
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,25.71,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.0,3.35,17.5,7.0,5.75,0.0
2016,12,28,8,0,0.0,14.0,3.7,18.0,14.0,11.52,3.52
2016,12,28,8,15,0.0,26.0,3.9,18.5,26.0,21.45,12.76
2016,12,28,8,30,0.0,38.0,4.1,19.0,38.0,31.41,21.73
2016,12,28,8,45,0.0,51.5,4.3,19.5,51.5,42.5,31.59
2016,12,28,9,0,0.0,65.0,4.5,20.0,65.0,53.2,40.99
2016,12,28,9,15,0.0,77.5,4.55,20.5,77.5,63.06,49.5
2016,12,28,9,30,0.0,90.0,4.6,21.0,90.0,72.83,57.79
2016,12,28,9,45,39.5,135.0,4.7,21.5,151.5,101.75,82.4
2016,12,28,10,0,79.0,180.0,4.8,22.0,213.0,129.75,105.85
2016,12,28,10,15,159.0,195.5,4.8,22.5,269.5,135.66,110.36
2016,12,28,10,30,239.0,211.0,4.8,23.0,326.0,146.74,119.2
2016,12,28,10,45,162.5,224.5,4.85,23.5,304.5,168.47,125.57
2016,12,28,11,0,86.0,238.0,4.9,24.0,283.0,185.94,140.57
2016,12,28,11,15,224.0,237.5,4.9,24.0,362.0,217.07,159.14
2016,12,28,11,30,362.0,237.0,4.9,24.0,441.0,264.15,191.83
2016,12,28,11,45,544.5,187.5,4.9,24.0,502.5,303.86,219.69
2016,12,28,12,0,727.0,138.0,4.9,24.0,564.0,360.08,262.97
2016,12,28,12,15,729.5,138.5,4.85,24.0,569.0,400.76,298.94
2016,12,28,12,30,732.0,139.0,4.8,24.0,574.0,440.07,333.26
2016,12,28,12,45,552.0,194.5,4.75,24.5,522.0,436.59,334.38
2016,12,28,13,0,372.0,250.0,4.7,25.0,470.0,415.12,319.8
2016,12,28,13,15,563.0,186.5,4.6,25.0,512.0,489.58,378.75
2016,12,28,13,30,754.0,123.0,4.5,25.0,554.0,569.79,441.87
2016,12,28,13,45,530.5,179.0,4.4,25.0,477.5,510.59,397.51
2016,12,28,14,0,307.0,235.0,4.3,25.0,401.0,432.53,337.57
2016,12,28,14,15,285.0,226.0,4.1,25.0,374.5,422.6,331.03
2016,12,28,14,30,263.0,217.0,3.9,25.0,348.0,410.43,322.39
2016,12,28,14,45,481.5,158.0,3.75,25.0,377.5,523.85,413.08
2016,12,28,15,0,700.0,99.0,3.6,25.0,407.0,633.32,498.62
2016,12,28,15,15,674.0,94.5,3.2,24.5,370.0,620.23,489.45
2016,12,28,15,30,648.0,90.0,2.8,24.0,333.0,603.94,478.19
2016,12,28,15,45,612.0,84.5,2.4,24.0,291.5,576.24,456.96
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,545.79,433.03
2016,12,28,16,15,521.5,71.5,1.8,23.0,206.5,497.3,396.82
2016,12,28,16,30,467.0,64.0,1.6,22.0,163.0,446.99,357.51
2016,12,28,16,45,386.5,52.5,1.45,21.5,120.5,373.17,297.33
2016,12,28,17,0,306.0,41.0,1.3,21.0,78.0,299.32,233.94
2016,12,28,17,15,153.0,26.5,1.35,20.5,45.0,172.03,110.16
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.24,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,47.5,15.5,5.4,10.0,20.0,12.35,0.0
2016,12,29,8,0,95.0,31.0,5.4,10.0,40.0,24.2,14.08
2016,12,29,8,15,118.5,50.5,5.5,10.0,68.0,38.52,28.36
2016,12,29,8,30,142.0,70.0,5.6,10.0,96.0,52.42,41.43
2016,12,29,8,45,156.5,89.0,5.7,10.5,125.0,65.52,53.53
2016,12,29,9,0,171.0,108.0,5.8,11.0,154.0,80.08,66.69
2016,12,29,9,15,177.0,127.0,5.95,11.0,182.0,92.83,78.16
2016,12,29,9,30,183.0,146.0,6.1,11.0,210.0,105.23,89.15
2016,12,29,9,45,184.5,164.0,6.3,11.5,235.0,116.65,98.96
2016,12,29,10,0,186.0,182.0,6.5,12.0,260.0,127.72,108.33
2016,12,29,10,15,117.0,191.0,6.45,12.0,242.0,132.66,112.43
2016,12,29,10,30,48.0,200.0,6.4,12.0,224.0,143.3,121.51
2016,12,29,10,45,78.5,220.5,6.4,12.0,261.5,164.91,131.38
2016,12,29,11,0,109.0,241.0,6.4,12.0,299.0,190.45,150.21
2016,12,29,11,15,164.0,251.0,6.35,12.0,341.5,214.5,167.45
2016,12,29,11,30,219.0,261.0,6.3,12.0,384.0,248.49,193.95
2016,12,29,11,45,205.0,268.5,6.3,12.5,386.5,266.81,210.41
2016,12,29,12,0,191.0,276.0,6.3,13.0,389.0,283.54,225.43
2016,12,29,12,15,306.0,258.0,6.2,13.0,440.0,330.18,262.79
2016,12,29,12,30,421.0,240.0,6.1,13.0,491.0,388.14,310.36
2016,12,29,12,45,511.5,209.0,6.1,13.0,512.5,429.5,345.73
2016,12,29,13,0,602.0,178.0,6.1,13.0,534.0,478.92,387.95
2016,12,29,13,15,604.5,172.5,6.0,13.0,524.5,503.57,410.12
2016,12,29,13,30,607.0,167.0,5.9,13.0,515.0,526.3,430.47
2016,12,29,13,45,357.5,207.5,5.8,13.0,411.0,421.78,346.71
2016,12,29,14,0,108.0,248.0,5.7,13.0,307.0,297.48,243.68
2016,12,29,14,15,108.0,236.0,5.65,13.0,292.5,292.76,240.73
2016,12,29,14,30,108.0,224.0,5.6,13.0,278.0,287.48,237.12
2016,12,29,14,45,253.5,194.5,5.55,13.5,309.5,390.04,324.09
2016,12,29,15,0,399.0,165.0,5.5,14.0,341.0,484.23,402.91
2016,12,29,15,15,608.0,115.0,5.25,13.5,356.5,595.39,496.65
2016,12,29,15,30,817.0,65.0,5.0,13.0,372.0,693.52,576.81
2016,12,29,15,45,784.5,61.5,4.8,13.0,327.5,670.5,558.41
2016,12,29,16,0,752.0,58.0,4.6,13.0,283.0,644.29,537.53
2016,12,29,16,15,702.0,53.0,4.15,12.0,235.5,600.7,502.84
2016,12,29,16,30,652.0,48.0,3.7,11.0,188.0,554.8,465.05
2016,12,29,16,45,568.5,41.0,3.3,10.5,141.0,481.26,401.92
2016,12,29,17,0,485.0,34.0,2.9,10.0,94.0,416.37,341.52
2016,12,29,17,15,242.5,25.5,2.85,9.5,55.5,233.54,163.02
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,14.51,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.0,0.75,6.5,7.0,5.97,0.0
2016,12,30,8,0,0.0,14.0,0.8,7.0,14.0,11.52,3.86
2016,12,30,8,15,0.0,25.0,0.85,7.5,25.0,20.62,12.82
2016,12,30,8,30,0.0,36.0,0.9,8.0,36.0,29.74,21.4
2016,12,30,8,45,0.0,47.5,1.0,8.5,47.5,39.3,30.27
2016,12,30,9,0,0.0,59.0,1.1,9.0,59.0,48.7,38.86
2016,12,30,9,15,0.0,70.5,1.35,9.5,70.5,57.87,47.08
2016,12,30,9,30,0.0,82.0,1.6,10.0,82.0,66.96,55.1
2016,12,30,9,45,26.5,128.0,1.85,10.5,139.0,97.24,81.9
2016,12,30,10,0,53.0,174.0,2.1,11.0,196.0,126.09,106.98
2016,12,30,10,15,52.5,190.0,2.2,11.0,213.5,136.43,115.75
2016,12,30,10,30,52.0,206.0,2.3,11.0,231.0,146.48,124.26
2016,12,30,10,45,112.5,224.5,2.4,11.0,283.0,164.3,129.63
2016,12,30,11,0,173.0,243.0,2.5,11.0,335.0,195.23,151.05
2016,12,30,11,15,105.0,238.0,2.55,11.0,295.0,198.42,156.36
2016,12,30,11,30,37.0,233.0,2.6,11.0,255.0,189.0,151.63
2016,12,30,11,45,19.5,205.0,2.7,11.0,216.5,170.66,137.29
2016,12,30,12,0,2.0,177.0,2.8,11.0,178.0,145.33,116.87
2016,12,30,12,15,116.0,228.0,2.85,11.0,297.0,232.67,186.95
2016,12,30,12,30,230.0,279.0,2.9,11.0,416.0,331.25,265.89
2016,12,30,12,45,132.0,260.5,2.95,11.0,339.5,285.82,230.94
2016,12,30,13,0,34.0,242.0,3.0,11.0,263.0,224.82,182.15
2016,12,30,13,15,17.0,190.5,3.0,10.5,201.0,169.43,137.26
2016,12,30,13,30,0.0,139.0,3.0,10.0,139.0,116.61,93.49
2016,12,30,13,45,0.0,117.5,3.05,10.0,117.5,98.39,78.32
2016,12,30,14,0,0.0,96.0,3.1,10.0,96.0,80.0,62.87
2016,12,30,14,15,0.0,109.5,3.1,10.0,109.5,91.9,73.1
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,104.37,83.8
2016,12,30,14,45,0.0,72.5,3.1,10.0,72.5,60.15,46.24
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,18.16,10.12
2016,12,30,15,15,0.0,20.0,3.05,10.0,20.0,16.49,8.72
2016,12,30,15,30,0.0,18.0,3.0,10.0,18.0,14.83,7.3
2016,12,30,15,45,0.0,15.5,3.0,10.0,15.5,12.76,5.51
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,10.69,3.71
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,8.63,1.91
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,6.57,0.09
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,4.92,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.28,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.64,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
